Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,22,7,15,56.5,7.0,1.8,7.05,8.5,0.0,0.0
2018,1,22,7,30,113.0,14.0,1.9,7.4,17.0,13.76,0.0
2018,1,22,7,45,210.5,23.5,2.0,7.75,42.5,18.64,6.54
2018,1,22,8,0,308.0,33.0,2.1,8.1,68.0,43.29,21.76
2018,1,22,8,15,431.0,41.0,2.1,8.35,113.0,81.01,45.3
2018,1,22,8,30,554.0,49.0,2.1,8.6,158.0,131.24,82.46
2018,1,22,8,45,323.5,54.0,2.15,8.9,121.5,118.41,83.53
2018,1,22,9,0,93.0,59.0,2.2,9.2,85.0,81.25,61.74
2018,1,22,9,15,46.5,76.0,2.2,9.45,89.0,87.9,69.33
2018,1,22,9,30,0.0,93.0,2.2,9.7,93.0,90.03,72.12
2018,1,22,9,45,0.0,101.0,2.2,9.95,101.0,97.9,78.63
2018,1,22,10,0,0.0,109.0,2.2,10.2,109.0,105.79,85.08
2018,1,22,10,15,36.0,138.5,2.25,10.4,155.0,153.82,125.35
2018,1,22,10,30,72.0,168.0,2.3,10.6,201.0,203.64,166.7
2018,1,22,10,45,89.0,182.0,2.35,10.8,224.5,230.04,188.34
2018,1,22,11,0,106.0,196.0,2.4,11.0,248.0,261.72,214.2
2018,1,22,11,15,76.0,174.0,2.35,11.1,212.0,220.05,179.73
2018,1,22,11,30,46.0,152.0,2.3,11.2,176.0,180.83,147.06
2018,1,22,11,45,84.0,185.0,2.3,11.3,229.5,241.06,197.13
2018,1,22,12,0,122.0,218.0,2.3,11.4,283.0,309.33,252.57
2018,1,22,12,15,101.0,213.5,2.2,11.45,267.5,293.15,238.8
2018,1,22,12,30,80.0,209.0,2.1,11.5,252.0,269.45,219.31
2018,1,22,12,45,60.5,209.5,2.05,11.5,242.0,257.93,209.63
2018,1,22,13,0,41.0,210.0,2.0,11.5,232.0,246.09,199.64
2018,1,22,13,15,22.5,176.5,1.85,11.45,188.5,191.41,154.92
2018,1,22,13,30,4.0,143.0,1.7,11.4,145.0,143.96,115.64
2018,1,22,13,45,2.0,120.0,1.6,11.3,121.0,119.1,95.21
2018,1,22,14,0,0.0,97.0,1.5,11.2,97.0,94.42,74.71
2018,1,22,14,15,29.0,100.5,1.4,11.05,112.5,120.76,97.91
2018,1,22,14,30,58.0,104.0,1.3,10.9,128.0,143.03,117.41
2018,1,22,14,45,130.5,106.0,1.2,10.7,155.0,195.87,163.03
2018,1,22,15,0,203.0,108.0,1.1,10.5,182.0,246.41,205.57
2018,1,22,15,15,369.0,93.5,1.1,10.5,210.0,327.62,272.95
2018,1,22,15,30,535.0,79.0,1.1,10.5,238.0,392.32,324.13
2018,1,22,15,45,496.0,71.0,0.9,9.7,201.0,345.89,284.57
2018,1,22,16,0,457.0,63.0,0.7,8.9,164.0,300.73,245.72
2018,1,22,16,15,245.5,52.0,0.75,8.45,105.0,178.39,143.95
2018,1,22,16,30,34.0,41.0,0.8,8.0,46.0,56.94,42.29
2018,1,22,16,45,25.0,27.0,0.85,7.5,30.0,37.27,24.05
2018,1,22,17,0,16.0,13.0,0.9,7.0,14.0,19.63,0.0
2018,1,22,17,15,8.0,6.5,0.95,6.8,7.0,8.41,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,23,7,15,28.0,5.5,0.9,3.15,6.5,0.0,0.0
2018,1,23,7,30,56.0,11.0,0.9,3.3,13.0,10.81,0.0
2018,1,23,7,45,125.5,25.0,0.95,3.5,37.0,19.51,7.9
2018,1,23,8,0,195.0,39.0,1.0,3.7,61.0,43.31,25.44
2018,1,23,8,15,265.0,54.0,0.95,4.05,98.5,76.52,49.32
2018,1,23,8,30,335.0,69.0,0.9,4.4,136.0,116.95,81.19
2018,1,23,8,45,478.5,69.5,0.9,4.7,189.5,166.27,119.44
2018,1,23,9,0,622.0,70.0,0.9,5.0,243.0,228.2,170.34
2018,1,23,9,15,532.5,91.0,0.95,5.65,254.5,253.32,197.7
2018,1,23,9,30,443.0,112.0,1.0,6.3,266.0,267.83,214.55
2018,1,23,9,45,634.5,92.5,1.0,6.9,338.0,345.53,277.98
2018,1,23,10,0,826.0,73.0,1.0,7.5,410.0,435.95,350.91
2018,1,23,10,15,843.5,74.5,1.05,7.95,440.5,479.03,386.86
2018,1,23,10,30,861.0,76.0,1.1,8.4,471.0,521.18,421.48
2018,1,23,10,45,719.0,112.5,1.2,8.85,453.5,513.29,416.19
2018,1,23,11,0,577.0,149.0,1.3,9.3,436.0,491.21,399.22
2018,1,23,11,15,622.0,143.5,1.25,9.6,462.0,532.38,431.59
2018,1,23,11,30,667.0,138.0,1.2,9.9,488.0,571.57,461.36
2018,1,23,11,45,788.5,109.0,1.2,10.2,529.5,632.9,508.76
2018,1,23,12,0,910.0,80.0,1.2,10.5,571.0,694.0,554.96
2018,1,23,12,15,912.0,79.5,1.1,10.65,572.5,708.36,563.4
2018,1,23,12,30,914.0,79.0,1.0,10.8,574.0,719.55,569.85
2018,1,23,12,45,913.5,77.5,0.9,10.95,567.5,724.65,571.95
2018,1,23,13,0,913.0,76.0,0.8,11.1,561.0,726.44,571.79
2018,1,23,13,15,890.0,79.0,0.75,11.15,541.5,714.37,562.77
2018,1,23,13,30,867.0,82.0,0.7,11.2,522.0,703.21,554.7
2018,1,23,13,45,799.5,93.0,0.65,11.25,486.0,663.65,526.02
2018,1,23,14,0,732.0,104.0,0.6,11.3,450.0,625.11,497.1
2018,1,23,14,15,740.5,93.0,0.6,11.25,425.5,608.38,486.02
2018,1,23,14,30,749.0,82.0,0.6,11.2,401.0,586.2,470.44
2018,1,23,14,45,784.0,72.5,0.55,11.1,382.5,581.79,467.27
2018,1,23,15,0,819.0,63.0,0.5,11.0,364.0,572.98,460.16
2018,1,23,15,15,762.5,61.0,0.5,11.0,317.5,516.3,416.46
2018,1,23,15,30,706.0,59.0,0.5,11.0,271.0,460.48,372.71
2018,1,23,15,45,611.5,59.0,0.45,10.45,223.0,392.04,317.91
2018,1,23,16,0,517.0,59.0,0.4,9.9,175.0,325.92,263.53
2018,1,23,16,15,423.0,51.5,0.35,9.6,133.0,257.0,205.44
2018,1,23,16,30,329.0,44.0,0.3,9.3,91.0,194.48,151.53
2018,1,23,16,45,274.5,33.0,0.25,9.05,62.5,149.35,108.48
2018,1,23,17,0,220.0,22.0,0.2,8.8,34.0,100.57,18.41
2018,1,23,17,15,110.0,11.0,0.25,8.6,17.0,38.95,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,4.0,1.05,3.15,4.0,0.0,0.0
2018,1,24,7,30,0.0,8.0,1.1,3.6,8.0,7.86,0.0
2018,1,24,7,45,0.0,20.5,1.15,4.05,20.5,19.73,8.54
2018,1,24,8,0,0.0,33.0,1.2,4.5,33.0,31.6,21.18
2018,1,24,8,15,0.0,48.5,1.4,4.95,48.5,46.39,34.65
2018,1,24,8,30,0.0,64.0,1.6,5.4,64.0,61.34,48.04
2018,1,24,8,45,2.0,77.5,1.75,5.8,78.0,74.92,59.98
2018,1,24,9,0,4.0,91.0,1.9,6.2,92.0,88.75,71.94
2018,1,24,9,15,31.5,116.5,2.0,6.5,127.5,122.87,100.6
2018,1,24,9,30,59.0,142.0,2.1,6.8,163.0,159.51,131.35
2018,1,24,9,45,75.5,152.0,2.15,7.1,181.5,179.11,147.76
2018,1,24,10,0,92.0,162.0,2.2,7.4,200.0,199.98,165.26
2018,1,24,10,15,102.0,172.5,2.35,7.85,217.5,222.31,183.81
2018,1,24,10,30,112.0,183.0,2.5,8.3,235.0,242.82,200.72
2018,1,24,10,45,135.5,204.0,2.65,8.7,270.0,282.05,232.96
2018,1,24,11,0,159.0,225.0,2.8,9.1,305.0,322.74,266.0
2018,1,24,11,15,130.5,231.0,3.0,9.4,298.0,317.52,261.14
2018,1,24,11,30,102.0,237.0,3.2,9.7,291.0,305.31,250.64
2018,1,24,11,45,72.5,230.0,3.4,10.05,268.5,281.67,230.74
2018,1,24,12,0,43.0,223.0,3.6,10.4,246.0,256.61,209.53
2018,1,24,12,15,35.5,218.0,3.75,10.45,237.0,247.51,202.02
2018,1,24,12,30,28.0,213.0,3.9,10.5,228.0,238.1,194.21
2018,1,24,12,45,30.0,212.5,4.05,10.6,228.5,240.0,195.92
2018,1,24,13,0,32.0,212.0,4.2,10.7,229.0,241.9,197.65
2018,1,24,13,15,21.5,190.0,4.15,10.5,201.5,204.89,167.24
2018,1,24,13,30,11.0,168.0,4.1,10.3,174.0,174.83,142.38
2018,1,24,13,45,8.5,156.5,4.1,10.1,161.0,161.44,131.48
2018,1,24,14,0,6.0,145.0,4.1,9.9,148.0,148.08,120.53
2018,1,24,14,15,3.0,121.5,3.95,9.65,123.0,121.83,98.64
2018,1,24,14,30,0.0,98.0,3.8,9.4,98.0,95.81,76.75
2018,1,24,14,45,22.0,96.0,3.6,9.15,104.0,111.42,90.9
2018,1,24,15,0,44.0,94.0,3.4,8.9,110.0,122.56,101.1
2018,1,24,15,15,48.5,85.0,3.4,8.9,101.0,114.76,94.54
2018,1,24,15,30,53.0,76.0,3.4,8.9,92.0,106.57,87.51
2018,1,24,15,45,60.0,63.0,3.3,8.5,78.5,99.97,81.78
2018,1,24,16,0,67.0,50.0,3.2,8.1,65.0,86.95,70.21
2018,1,24,16,15,55.5,40.5,3.35,7.85,51.0,69.31,54.24
2018,1,24,16,30,44.0,31.0,3.5,7.6,37.0,52.43,38.82
2018,1,24,16,45,30.0,21.5,3.65,7.35,25.0,35.49,23.07
2018,1,24,17,0,16.0,12.0,3.8,7.1,13.0,18.37,1.37
2018,1,24,17,15,8.0,6.0,3.8,6.7,6.5,7.97,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.2,3.5,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,4.0,13.0,11.8,0.0
2018,1,25,7,45,121.0,28.5,1.35,4.45,41.5,23.69,11.91
2018,1,25,8,0,210.0,45.0,1.4,4.9,70.0,49.9,30.37
2018,1,25,8,15,293.0,55.5,1.65,5.2,106.5,81.42,52.1
2018,1,25,8,30,376.0,66.0,1.9,5.5,143.0,121.34,83.03
2018,1,25,8,45,401.5,79.0,2.1,5.8,178.0,159.93,117.23
2018,1,25,9,0,427.0,92.0,2.3,6.1,213.0,200.62,154.03
2018,1,25,9,15,591.5,82.0,2.4,6.4,276.0,264.04,206.6
2018,1,25,9,30,756.0,72.0,2.5,6.7,339.0,340.66,271.28
2018,1,25,9,45,795.5,71.0,2.6,7.0,377.5,389.59,315.17
2018,1,25,10,0,835.0,70.0,2.7,7.3,416.0,439.99,359.53
2018,1,25,10,15,851.0,72.0,2.8,7.55,446.5,483.43,397.49
2018,1,25,10,30,867.0,74.0,2.9,7.8,477.0,525.83,433.7
2018,1,25,10,45,678.0,105.5,2.95,8.1,430.5,486.79,403.35
2018,1,25,11,0,489.0,137.0,3.0,8.4,384.0,430.55,357.96
2018,1,25,11,15,357.0,163.5,3.05,8.55,347.0,393.77,327.45
2018,1,25,11,30,225.0,190.0,3.1,8.7,310.0,343.3,284.81
2018,1,25,11,45,180.5,199.0,3.15,8.85,296.0,324.36,268.84
2018,1,25,12,0,136.0,208.0,3.2,9.0,282.0,308.5,254.97
2018,1,25,12,15,402.0,173.0,3.25,9.05,393.5,468.76,389.77
2018,1,25,12,30,668.0,138.0,3.3,9.1,505.0,624.44,515.82
2018,1,25,12,45,687.5,132.5,3.4,9.15,506.5,638.3,526.57
2018,1,25,13,0,707.0,127.0,3.5,9.2,508.0,649.73,536.33
2018,1,25,13,15,462.0,153.5,3.5,9.1,400.0,503.81,418.93
2018,1,25,13,30,217.0,180.0,3.5,9.0,292.0,352.8,293.87
2018,1,25,13,45,129.5,177.5,3.55,8.9,243.5,281.19,234.24
2018,1,25,14,0,42.0,175.0,3.6,8.8,195.0,211.08,174.39
2018,1,25,14,15,23.5,123.5,3.45,8.6,134.5,141.99,116.54
2018,1,25,14,30,5.0,72.0,3.3,8.4,74.0,72.86,57.49
2018,1,25,14,45,163.0,95.5,3.15,8.2,157.0,212.17,180.06
2018,1,25,15,0,321.0,119.0,3.0,8.0,240.0,340.98,289.24
2018,1,25,15,15,471.0,98.0,3.0,8.0,254.5,395.01,334.6
2018,1,25,15,30,621.0,77.0,3.0,8.0,269.0,442.21,372.78
2018,1,25,15,45,608.0,69.0,2.4,7.3,234.0,405.82,340.39
2018,1,25,16,0,595.0,61.0,1.8,6.6,199.0,368.59,306.4
2018,1,25,16,15,523.5,53.5,1.7,6.1,156.5,305.78,251.13
2018,1,25,16,30,452.0,46.0,1.6,5.6,114.0,247.32,198.26
2018,1,25,16,45,335.0,36.5,1.5,5.05,77.5,175.78,133.22
2018,1,25,17,0,218.0,27.0,1.4,4.5,41.0,109.44,45.36
2018,1,25,17,15,113.5,14.5,1.4,4.4,21.5,43.92,0.0
2018,1,25,17,30,9.0,2.0,1.4,4.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,4.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,26,7,15,82.5,8.5,0.95,2.3,11.5,0.0,0.0
2018,1,26,7,30,165.0,17.0,1.0,2.8,23.0,16.71,0.0
2018,1,26,7,45,300.0,27.0,1.05,3.25,56.5,21.64,10.94
2018,1,26,8,0,435.0,37.0,1.1,3.7,90.0,55.03,27.97
2018,1,26,8,15,526.0,43.0,1.1,3.95,133.5,94.97,53.88
2018,1,26,8,30,617.0,49.0,1.1,4.2,177.0,144.06,92.16
2018,1,26,8,45,675.0,53.5,1.15,4.5,222.0,194.35,136.05
2018,1,26,9,0,733.0,58.0,1.2,4.8,267.0,248.52,184.68
2018,1,26,9,15,768.5,60.5,1.2,5.3,308.0,298.24,230.26
2018,1,26,9,30,804.0,63.0,1.2,5.8,349.0,349.84,276.66
2018,1,26,9,45,829.0,65.0,1.25,6.25,386.0,398.27,319.76
2018,1,26,10,0,854.0,67.0,1.3,6.7,423.0,446.93,361.87
2018,1,26,10,15,869.5,68.0,1.35,7.05,453.0,489.14,397.97
2018,1,26,10,30,885.0,69.0,1.4,7.4,483.0,530.67,432.55
2018,1,26,10,45,896.5,69.5,1.4,7.75,507.0,568.07,462.75
2018,1,26,11,0,908.0,70.0,1.4,8.1,531.0,603.56,490.69
2018,1,26,11,15,779.0,101.0,1.4,8.3,505.5,586.43,476.94
2018,1,26,11,30,650.0,132.0,1.4,8.5,480.0,559.62,455.56
2018,1,26,11,45,750.0,111.0,1.35,8.65,519.0,617.7,501.26
2018,1,26,12,0,850.0,90.0,1.3,8.8,558.0,675.16,544.86
2018,1,26,12,15,887.5,81.5,1.3,8.85,571.0,701.44,563.88
2018,1,26,12,30,925.0,73.0,1.3,8.9,584.0,728.34,583.21
2018,1,26,12,45,921.5,73.0,1.3,8.9,577.5,733.22,586.62
2018,1,26,13,0,918.0,73.0,1.3,8.9,571.0,734.75,587.97
2018,1,26,13,15,861.5,84.5,1.3,8.75,542.5,712.53,572.45
2018,1,26,13,30,805.0,96.0,1.3,8.6,514.0,683.42,552.09
2018,1,26,13,45,843.0,83.5,1.25,8.45,505.5,690.8,558.37
2018,1,26,14,0,881.0,71.0,1.2,8.3,497.0,689.91,558.23
2018,1,26,14,15,819.5,77.5,1.15,8.1,456.0,648.4,527.83
2018,1,26,14,30,758.0,84.0,1.1,7.9,415.0,601.63,492.38
2018,1,26,14,45,673.5,90.5,1.0,7.7,368.0,542.88,446.52
2018,1,26,15,0,589.0,97.0,0.9,7.5,321.0,483.0,399.12
2018,1,26,15,15,459.0,104.0,0.9,7.5,267.5,396.59,329.84
2018,1,26,15,30,329.0,111.0,0.9,7.5,214.0,320.32,267.1
2018,1,26,15,45,291.5,98.5,0.8,6.75,180.0,269.02,224.88
2018,1,26,16,0,254.0,86.0,0.7,6.0,146.0,227.43,189.37
2018,1,26,16,15,220.5,70.5,0.75,5.65,115.0,186.02,153.12
2018,1,26,16,30,187.0,55.0,0.8,5.3,84.0,146.78,117.87
2018,1,26,16,45,145.0,39.5,0.85,4.95,57.5,106.99,81.13
2018,1,26,17,0,103.0,24.0,0.9,4.6,31.0,66.12,30.69
2018,1,26,17,15,63.0,13.5,0.95,4.4,16.5,29.91,0.0
2018,1,26,17,30,23.0,3.0,1.0,4.2,2.0,0.0,0.0
2018,1,26,17,45,11.5,1.5,1.0,4.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,27,7,15,58.5,8.0,0.7,2.15,10.0,0.0,0.0
2018,1,27,7,30,117.0,16.0,0.7,2.6,20.0,15.73,0.0
2018,1,27,7,45,136.0,30.0,0.7,3.1,41.5,23.49,12.83
2018,1,27,8,0,155.0,44.0,0.7,3.6,63.0,47.59,30.26
2018,1,27,8,15,224.0,58.5,0.7,4.15,98.5,77.69,52.13
2018,1,27,8,30,293.0,73.0,0.7,4.7,134.0,115.9,82.27
2018,1,27,8,45,521.5,62.0,0.75,5.3,200.5,170.76,121.73
2018,1,27,9,0,750.0,51.0,0.8,5.9,267.0,247.21,182.16
2018,1,27,9,15,774.5,54.5,1.0,6.65,306.0,295.45,226.6
2018,1,27,9,30,799.0,58.0,1.2,7.4,345.0,344.54,271.18
2018,1,27,9,45,827.5,59.0,1.45,8.2,382.5,393.02,314.32
2018,1,27,10,0,856.0,60.0,1.7,9.0,420.0,441.9,356.74
2018,1,27,10,15,870.0,61.0,1.8,9.3,449.5,483.99,393.0
2018,1,27,10,30,884.0,62.0,1.9,9.6,479.0,524.81,427.36
2018,1,27,10,45,893.5,63.5,2.05,9.95,503.0,562.2,458.35
2018,1,27,11,0,903.0,65.0,2.2,10.3,527.0,597.57,487.13
2018,1,27,11,15,909.0,66.0,2.3,10.5,543.5,628.04,511.66
2018,1,27,11,30,915.0,67.0,2.4,10.7,560.0,655.92,533.83
2018,1,27,11,45,918.0,67.5,2.5,10.95,569.0,678.54,551.63
2018,1,27,12,0,921.0,68.0,2.6,11.2,578.0,698.15,566.0
2018,1,27,12,15,921.0,68.0,2.65,11.35,579.5,712.05,576.1
2018,1,27,12,30,921.0,68.0,2.7,11.5,581.0,722.68,583.92
2018,1,27,12,45,874.0,81.0,2.75,11.65,563.5,711.5,575.56
2018,1,27,13,0,827.0,94.0,2.8,11.8,546.0,700.49,567.62
2018,1,27,13,15,699.0,126.0,2.8,11.85,501.5,648.49,527.42
2018,1,27,13,30,571.0,158.0,2.8,11.9,457.0,588.14,479.68
2018,1,27,13,45,619.0,137.0,2.85,11.9,449.5,599.06,490.09
2018,1,27,14,0,667.0,116.0,2.9,11.9,442.0,603.25,494.89
2018,1,27,14,15,758.0,90.5,2.85,11.8,441.0,624.34,513.02
2018,1,27,14,30,849.0,65.0,2.8,11.7,440.0,637.83,524.93
2018,1,27,14,45,835.0,63.0,2.75,11.55,408.0,613.33,505.69
2018,1,27,15,0,821.0,61.0,2.7,11.4,376.0,582.58,481.53
2018,1,27,15,15,793.5,58.5,2.7,11.4,337.0,541.44,448.48
2018,1,27,15,30,766.0,56.0,2.7,11.4,298.0,499.41,413.86
2018,1,27,15,45,684.5,56.0,2.05,10.3,249.5,431.7,357.34
2018,1,27,16,0,603.0,56.0,1.4,9.2,201.0,370.54,304.76
2018,1,27,16,15,519.5,49.5,1.4,8.45,156.5,302.88,247.09
2018,1,27,16,30,436.0,43.0,1.4,7.7,112.0,240.67,192.39
2018,1,27,16,45,325.5,34.0,1.35,6.9,76.0,172.25,131.38
2018,1,27,17,0,215.0,25.0,1.3,6.1,40.0,108.29,58.63
2018,1,27,17,15,119.5,14.0,1.35,5.95,21.0,45.66,0.0
2018,1,27,17,30,24.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.4,5.6,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,15,102.5,9.0,2.2,2.9,13.0,0.0,0.0
2018,1,28,7,30,205.0,18.0,2.1,3.1,26.0,17.69,0.0
2018,1,28,7,45,347.0,27.0,2.05,3.35,62.0,21.49,11.56
2018,1,28,8,0,489.0,36.0,2.0,3.6,98.0,58.19,28.59
2018,1,28,8,15,574.5,41.5,2.0,3.95,142.5,101.54,57.38
2018,1,28,8,30,660.0,47.0,2.0,4.3,187.0,152.0,97.41
2018,1,28,8,45,709.5,51.0,2.0,4.65,231.5,201.5,141.47
2018,1,28,9,0,759.0,55.0,2.0,5.0,276.0,255.0,190.33
2018,1,28,9,15,794.5,57.0,2.1,5.65,318.0,305.72,237.27
2018,1,28,9,30,830.0,59.0,2.2,6.3,360.0,358.27,285.05
2018,1,28,9,45,856.5,60.0,2.35,7.0,397.5,407.47,329.22
2018,1,28,10,0,883.0,61.0,2.5,7.7,435.0,456.84,372.38
2018,1,28,10,15,898.5,62.5,2.55,8.3,466.5,501.36,410.42
2018,1,28,10,30,914.0,64.0,2.6,8.9,498.0,544.68,446.4
2018,1,28,10,45,925.0,64.5,2.65,9.55,522.5,582.96,477.41
2018,1,28,11,0,936.0,65.0,2.7,10.2,547.0,619.2,506.03
2018,1,28,11,15,942.5,66.0,2.75,10.55,564.5,650.99,531.1
2018,1,28,11,30,949.0,67.0,2.8,10.9,582.0,680.11,553.67
2018,1,28,11,45,953.0,67.0,2.85,11.3,591.5,703.64,571.29
2018,1,28,12,0,957.0,67.0,2.9,11.7,601.0,724.08,585.59
2018,1,28,12,15,957.5,67.5,2.9,11.95,603.0,739.45,596.25
2018,1,28,12,30,958.0,68.0,2.9,12.2,605.0,751.46,604.51
2018,1,28,12,45,956.5,68.0,2.9,12.4,599.0,758.05,609.02
2018,1,28,13,0,955.0,68.0,2.9,12.6,593.0,761.17,611.14
2018,1,28,13,15,950.0,67.5,2.9,12.65,579.0,757.75,608.93
2018,1,28,13,30,945.0,67.0,2.9,12.7,565.0,750.89,604.36
2018,1,28,13,45,937.0,65.5,2.85,12.75,543.0,737.4,594.73
2018,1,28,14,0,929.0,64.0,2.8,12.8,521.0,720.67,582.83
2018,1,28,14,15,915.5,63.5,2.7,12.65,492.5,698.31,566.93
2018,1,28,14,30,902.0,63.0,2.6,12.5,464.0,673.22,548.96
2018,1,28,14,45,884.0,61.0,2.55,12.35,429.5,640.95,524.76
2018,1,28,15,0,866.0,59.0,2.5,12.2,395.0,606.6,498.17
2018,1,28,15,15,836.0,57.0,2.5,12.2,354.0,567.21,466.76
2018,1,28,15,30,806.0,55.0,2.5,12.2,313.0,523.0,430.78
2018,1,28,15,45,674.0,52.0,1.85,10.85,247.0,423.9,350.07
2018,1,28,16,0,542.0,49.0,1.2,9.5,181.0,334.37,275.39
2018,1,28,16,15,470.0,43.0,1.2,8.8,141.0,274.57,224.31
2018,1,28,16,30,398.0,37.0,1.2,8.1,101.0,219.57,175.66
2018,1,28,16,45,318.5,30.0,1.15,7.35,70.5,166.14,127.05
2018,1,28,17,0,239.0,23.0,1.1,6.6,40.0,115.6,67.72
2018,1,28,17,15,132.5,13.0,1.1,6.45,21.0,48.52,0.0
2018,1,28,17,30,26.0,3.0,1.1,6.3,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.1,6.15,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,29,7,15,1.0,3.5,2.4,4.35,3.5,3.44,0.0
2018,1,29,7,30,2.0,7.0,2.4,4.6,7.0,6.88,0.0
2018,1,29,7,45,1.0,14.0,2.4,4.9,14.0,13.51,5.31
2018,1,29,8,0,0.0,21.0,2.4,5.2,21.0,20.26,11.7
2018,1,29,8,15,0.0,29.0,2.45,5.6,29.0,27.99,18.75
2018,1,29,8,30,0.0,37.0,2.5,6.0,37.0,35.72,25.72
2018,1,29,8,45,0.0,50.5,2.55,6.45,50.5,48.79,37.23
2018,1,29,9,0,0.0,64.0,2.6,6.9,64.0,61.83,48.58
2018,1,29,9,15,1.5,88.0,2.7,7.5,88.5,85.5,68.88
2018,1,29,9,30,3.0,112.0,2.8,8.1,113.0,109.5,89.16
2018,1,29,9,45,1.5,119.0,2.85,8.7,119.5,116.0,94.32
2018,1,29,10,0,0.0,126.0,2.9,9.3,126.0,122.37,99.3
2018,1,29,10,15,8.5,148.5,2.95,9.9,152.5,148.79,121.12
2018,1,29,10,30,17.0,171.0,3.0,10.5,179.0,176.07,143.4
2018,1,29,10,45,57.5,201.0,3.05,11.05,230.5,232.96,190.26
2018,1,29,11,0,98.0,231.0,3.1,11.6,282.0,290.32,236.78
2018,1,29,11,15,81.0,232.0,3.0,11.85,275.0,284.42,231.22
2018,1,29,11,30,64.0,233.0,2.9,12.1,268.0,277.37,224.87
2018,1,29,11,45,57.5,231.0,2.8,12.4,263.0,273.09,220.95
2018,1,29,12,0,51.0,229.0,2.7,12.7,258.0,268.35,216.68
2018,1,29,12,15,102.5,240.5,2.55,12.5,298.5,318.06,257.79
2018,1,29,12,30,154.0,252.0,2.4,12.3,339.0,375.82,304.51
2018,1,29,12,45,111.5,240.5,2.25,12.05,303.0,335.44,271.62
2018,1,29,13,0,69.0,229.0,2.1,11.8,267.0,286.76,232.24
2018,1,29,13,15,59.0,224.5,2.05,11.6,256.5,275.76,223.64
2018,1,29,13,30,49.0,220.0,2.0,11.4,246.0,264.64,214.8
2018,1,29,13,45,72.5,215.0,1.9,11.15,252.0,276.63,225.56
2018,1,29,14,0,96.0,210.0,1.8,10.9,258.0,288.08,235.77
2018,1,29,14,15,211.0,194.0,1.95,10.9,291.0,356.06,293.6
2018,1,29,14,30,326.0,178.0,2.1,10.9,324.0,419.79,346.76
2018,1,29,14,45,225.0,168.0,2.25,10.9,265.5,338.1,279.96
2018,1,29,15,0,124.0,158.0,2.4,10.9,207.0,252.61,209.25
2018,1,29,15,15,161.0,142.0,2.4,10.9,198.5,254.14,211.6
2018,1,29,15,30,198.0,126.0,2.4,10.9,190.0,260.2,216.89
2018,1,29,15,45,160.5,111.5,1.85,10.1,158.5,211.6,175.9
2018,1,29,16,0,123.0,97.0,1.3,9.3,127.0,172.51,142.41
2018,1,29,16,15,98.0,79.0,1.25,8.65,100.0,137.07,111.77
2018,1,29,16,30,73.0,61.0,1.2,8.0,73.0,103.25,82.04
2018,1,29,16,45,53.5,44.0,1.15,7.35,51.5,74.54,56.18
2018,1,29,17,0,34.0,27.0,1.1,6.7,30.0,45.39,26.09
2018,1,29,17,15,27.0,15.0,1.1,6.5,16.5,22.11,0.0
2018,1,29,17,30,20.0,3.0,1.1,6.3,3.0,0.0,0.0
2018,1,29,17,45,10.0,1.5,1.1,6.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,30,7,15,43.5,8.0,1.1,4.45,10.0,7.86,0.0
2018,1,30,7,30,87.0,16.0,1.3,5.0,20.0,15.73,0.0
2018,1,30,7,45,153.5,30.5,1.45,5.6,47.0,24.52,14.52
2018,1,30,8,0,220.0,45.0,1.6,6.2,74.0,52.06,31.49
2018,1,30,8,15,205.5,63.0,1.6,6.7,98.5,81.34,55.59
2018,1,30,8,30,191.0,81.0,1.6,7.2,123.0,108.16,79.68
2018,1,30,8,45,257.0,93.5,1.6,7.65,162.5,145.64,110.32
2018,1,30,9,0,323.0,106.0,1.6,8.1,202.0,190.34,147.85
2018,1,30,9,15,331.0,121.5,1.65,8.75,232.0,224.1,177.86
2018,1,30,9,30,339.0,137.0,1.7,9.4,262.0,259.01,208.28
2018,1,30,9,45,358.0,149.5,1.7,10.05,293.0,295.57,239.2
2018,1,30,10,0,377.0,162.0,1.7,10.7,324.0,333.09,270.22
2018,1,30,10,15,421.5,165.0,1.7,11.2,358.5,377.37,306.2
2018,1,30,10,30,466.0,168.0,1.7,11.7,393.0,421.26,341.28
2018,1,30,10,45,526.0,160.5,1.7,12.15,426.0,464.87,375.94
2018,1,30,11,0,586.0,153.0,1.7,12.6,459.0,512.82,413.36
2018,1,30,11,15,619.0,148.0,1.7,13.0,480.5,546.44,439.16
2018,1,30,11,30,652.0,143.0,1.7,13.4,502.0,579.64,464.36
2018,1,30,11,45,661.0,144.0,1.65,13.75,513.0,602.4,480.82
2018,1,30,12,0,670.0,145.0,1.6,14.1,524.0,623.21,495.64
2018,1,30,12,15,767.0,118.0,1.6,14.3,553.0,673.05,533.82
2018,1,30,12,30,864.0,91.0,1.6,14.5,582.0,720.06,567.96
2018,1,30,12,45,860.0,91.0,1.6,14.75,575.5,724.62,570.38
2018,1,30,13,0,856.0,91.0,1.6,15.0,569.0,725.97,571.06
2018,1,30,13,15,871.0,85.5,1.6,15.05,561.5,731.62,575.43
2018,1,30,13,30,886.0,80.0,1.6,15.1,554.0,729.8,574.53
2018,1,30,13,45,891.5,75.0,1.65,15.15,536.0,722.38,570.23
2018,1,30,14,0,897.0,70.0,1.7,15.2,518.0,711.57,563.6
2018,1,30,14,15,867.0,70.5,1.7,15.05,484.0,679.53,541.52
2018,1,30,14,30,837.0,71.0,1.7,14.9,450.0,649.58,520.9
2018,1,30,14,45,842.5,66.0,1.65,14.8,423.0,630.17,506.7
2018,1,30,15,0,848.0,61.0,1.6,14.7,396.0,603.65,486.79
2018,1,30,15,15,829.0,58.0,1.6,14.7,358.5,569.89,460.59
2018,1,30,15,30,810.0,55.0,1.6,14.7,321.0,530.66,429.53
2018,1,30,15,45,694.5,59.5,1.25,13.5,265.5,447.84,363.47
2018,1,30,16,0,579.0,64.0,0.9,12.3,210.0,373.94,302.99
2018,1,30,16,15,464.5,58.0,0.9,11.8,160.5,292.69,236.02
2018,1,30,16,30,350.0,52.0,0.9,11.3,111.0,218.07,173.0
2018,1,30,16,45,377.5,39.5,0.85,10.85,85.0,200.18,152.78
2018,1,30,17,0,405.0,27.0,0.8,10.4,59.0,176.49,113.66
2018,1,30,17,15,234.0,17.0,0.8,10.3,32.5,81.18,0.0
2018,1,30,17,30,63.0,7.0,0.8,10.2,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,0.85,10.1,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,31,7,15,128.0,9.5,1.4,4.15,15.5,9.34,0.0
2018,1,31,7,30,256.0,19.0,1.6,4.9,31.0,15.63,0.0
2018,1,31,7,45,409.0,26.5,1.75,5.7,70.5,24.66,14.9
2018,1,31,8,0,562.0,34.0,1.9,6.5,110.0,64.4,30.41
2018,1,31,8,15,635.5,38.5,1.85,6.9,155.0,108.47,59.87
2018,1,31,8,30,709.0,43.0,1.8,7.3,200.0,159.85,101.19
2018,1,31,8,45,754.0,46.5,1.7,7.7,245.0,210.87,146.59
2018,1,31,9,0,799.0,50.0,1.6,8.1,290.0,265.36,196.01
2018,1,31,9,15,828.0,52.5,1.7,8.65,332.0,317.27,243.68
2018,1,31,9,30,857.0,55.0,1.8,9.2,374.0,369.71,290.93
2018,1,31,9,45,780.5,75.5,1.85,9.75,388.0,398.58,319.0
2018,1,31,10,0,704.0,96.0,1.9,10.3,402.0,419.18,338.67
2018,1,31,10,15,695.0,106.5,2.05,10.7,426.0,455.03,369.37
2018,1,31,10,30,686.0,117.0,2.2,11.1,450.0,488.44,397.14
2018,1,31,10,45,813.5,91.0,2.3,11.5,505.0,557.37,452.78
2018,1,31,11,0,941.0,65.0,2.4,11.9,560.0,629.96,510.22
2018,1,31,11,15,946.5,65.5,2.4,12.25,576.5,660.99,533.81
2018,1,31,11,30,952.0,66.0,2.4,12.6,593.0,689.27,555.12
2018,1,31,11,45,954.5,66.5,2.4,12.95,602.5,712.64,571.55
2018,1,31,12,0,957.0,67.0,2.4,13.3,612.0,732.85,585.26
2018,1,31,12,15,955.0,68.0,2.5,13.6,613.0,747.21,595.46
2018,1,31,12,30,953.0,69.0,2.6,13.9,614.0,758.13,603.31
2018,1,31,12,45,872.5,89.0,2.65,14.15,584.0,734.18,585.54
2018,1,31,13,0,792.0,109.0,2.7,14.4,554.0,702.35,562.23
2018,1,31,13,15,751.0,116.0,2.65,14.55,530.0,684.07,548.73
2018,1,31,13,30,710.0,123.0,2.6,14.7,506.0,660.89,530.85
2018,1,31,13,45,744.5,108.5,2.6,14.8,496.5,665.15,535.22
2018,1,31,14,0,779.0,94.0,2.6,14.9,487.0,663.43,534.62
2018,1,31,14,15,776.5,87.5,2.45,14.8,461.0,644.0,520.32
2018,1,31,14,30,774.0,81.0,2.3,14.7,435.0,621.8,503.56
2018,1,31,14,45,776.5,73.0,2.15,14.55,405.5,598.43,485.84
2018,1,31,15,0,779.0,65.0,2.0,14.4,376.0,572.21,465.54
2018,1,31,15,15,765.5,61.5,2.0,14.4,342.0,538.99,439.55
2018,1,31,15,30,752.0,58.0,2.0,14.4,308.0,504.14,411.53
2018,1,31,15,45,633.0,63.5,1.55,13.0,254.0,424.73,347.47
2018,1,31,16,0,514.0,69.0,1.1,11.6,200.0,349.29,285.37
2018,1,31,16,15,443.0,61.0,1.15,11.05,158.5,287.71,233.8
2018,1,31,16,30,372.0,53.0,1.2,10.5,117.0,230.6,184.34
2018,1,31,16,45,313.0,41.0,1.25,9.9,83.5,179.06,138.13
2018,1,31,17,0,254.0,29.0,1.3,9.3,50.0,131.66,88.19
2018,1,31,17,15,154.0,17.0,1.3,9.15,27.5,59.59,0.0
2018,1,31,17,30,54.0,5.0,1.3,9.0,5.0,4.91,0.0
2018,1,31,17,45,27.0,2.5,1.35,8.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,1,7,15,51.0,9.0,1.2,5.1,11.5,8.85,0.0
2018,2,1,7,30,102.0,18.0,1.4,5.9,23.0,14.14,0.0
2018,2,1,7,45,161.0,33.0,1.6,6.65,50.5,27.34,17.32
2018,2,1,8,0,220.0,48.0,1.8,7.4,78.0,55.58,34.17
2018,2,1,8,15,276.0,61.5,1.8,7.95,113.5,88.37,58.26
2018,2,1,8,30,332.0,75.0,1.8,8.5,149.0,126.95,89.31
2018,2,1,8,45,372.0,87.0,1.8,9.05,186.5,166.15,122.95
2018,2,1,9,0,412.0,99.0,1.8,9.6,224.0,208.98,160.23
2018,2,1,9,15,428.5,111.5,1.8,10.25,257.5,248.17,194.93
2018,2,1,9,30,445.0,124.0,1.8,10.9,291.0,288.25,229.72
2018,2,1,9,45,468.0,133.0,1.85,11.6,324.0,328.23,263.61
2018,2,1,10,0,491.0,142.0,1.9,12.3,357.0,369.2,297.56
2018,2,1,10,15,571.0,134.0,1.95,12.8,400.5,423.63,341.76
2018,2,1,10,30,651.0,126.0,2.0,13.3,444.0,480.97,387.59
2018,2,1,10,45,735.0,108.0,2.1,13.8,484.0,533.71,429.62
2018,2,1,11,0,819.0,90.0,2.2,14.3,524.0,588.54,472.71
2018,2,1,11,15,718.5,123.0,2.3,14.6,512.5,586.07,469.97
2018,2,1,11,30,618.0,156.0,2.4,14.9,501.0,574.94,460.54
2018,2,1,11,45,635.5,154.0,2.45,15.2,514.0,599.78,479.76
2018,2,1,12,0,653.0,152.0,2.5,15.5,527.0,623.04,497.36
2018,2,1,12,15,673.0,147.0,2.55,15.65,534.0,643.07,512.83
2018,2,1,12,30,693.0,142.0,2.6,15.8,541.0,661.04,526.72
2018,2,1,12,45,747.0,123.0,2.65,16.0,549.5,685.97,546.41
2018,2,1,13,0,801.0,104.0,2.7,16.2,558.0,706.1,561.44
2018,2,1,13,15,859.5,85.0,2.65,16.3,561.5,728.55,577.71
2018,2,1,13,30,918.0,66.0,2.6,16.4,565.0,742.87,588.07
2018,2,1,13,45,882.5,71.5,2.6,16.5,536.5,717.96,570.22
