Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,0,847.0,77.0,2.6,16.6,508.0,694.77,553.93
2018,2,1,14,15,825.0,76.0,2.4,16.45,477.0,667.06,533.74
2018,2,1,14,30,803.0,75.0,2.2,16.3,446.0,637.11,511.77
2018,2,1,14,45,772.0,74.5,2.05,16.2,409.5,599.91,483.32
2018,2,1,15,0,741.0,74.0,1.9,16.1,373.0,561.46,453.54
2018,2,1,15,15,754.0,64.0,1.9,16.1,342.5,537.64,435.39
2018,2,1,15,30,767.0,54.0,1.9,16.1,312.0,510.47,413.79
2018,2,1,15,45,671.0,58.5,1.45,14.85,262.0,438.86,356.2
2018,2,1,16,0,575.0,63.0,1.0,13.6,212.0,374.65,303.22
2018,2,1,16,15,524.5,55.0,1.1,13.05,171.0,319.94,257.76
2018,2,1,16,30,474.0,47.0,1.2,12.5,130.0,268.03,212.66
2018,2,1,16,45,396.5,38.5,1.25,11.95,94.0,208.77,160.25
2018,2,1,17,0,319.0,30.0,1.3,11.4,58.0,155.82,106.49
2018,2,1,17,15,188.5,17.5,1.3,11.2,31.5,70.24,0.0
2018,2,1,17,30,58.0,5.0,1.3,11.0,5.0,4.91,0.0
2018,2,1,17,45,29.0,2.5,1.35,10.75,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,2,7,15,149.5,10.0,2.1,5.8,17.5,9.83,0.0
2018,2,2,7,30,299.0,20.0,2.4,6.5,35.0,16.31,0.0
2018,2,2,7,45,354.5,30.0,2.7,7.2,66.5,27.21,14.06
2018,2,2,8,0,410.0,40.0,3.0,7.9,98.0,61.21,32.22
2018,2,2,8,15,552.5,41.5,2.95,8.45,149.5,104.2,59.52
2018,2,2,8,30,695.0,43.0,2.9,9.0,201.0,160.42,102.12
2018,2,2,8,45,661.5,56.0,2.85,9.6,231.5,203.04,143.36
2018,2,2,9,0,628.0,69.0,2.8,10.2,262.0,240.53,180.4
2018,2,2,9,15,537.5,97.0,2.8,10.7,278.0,271.25,212.09
2018,2,2,9,30,447.0,125.0,2.8,11.2,294.0,291.04,232.7
2018,2,2,9,45,627.0,100.5,2.75,11.7,363.0,364.19,292.77
2018,2,2,10,0,807.0,76.0,2.7,12.2,432.0,449.32,362.23
2018,2,2,10,15,840.5,73.5,2.7,12.6,467.0,496.59,401.49
2018,2,2,10,30,874.0,71.0,2.7,13.0,502.0,543.05,439.36
2018,2,2,10,45,808.0,93.0,2.7,13.45,506.5,560.99,453.45
2018,2,2,11,0,742.0,115.0,2.7,13.9,511.0,571.97,461.54
2018,2,2,11,15,639.0,150.0,2.65,14.25,498.5,566.51,455.91
2018,2,2,11,30,536.0,185.0,2.6,14.6,486.0,551.13,442.36
2018,2,2,11,45,549.0,184.0,2.6,14.95,497.0,572.29,458.55
2018,2,2,12,0,562.0,183.0,2.6,15.3,508.0,592.01,473.25
2018,2,2,12,15,629.5,162.0,2.6,15.55,527.0,630.3,503.01
2018,2,2,12,30,697.0,141.0,2.6,15.8,546.0,665.13,529.88
2018,2,2,12,45,791.0,112.0,2.6,16.1,567.0,706.08,560.83
2018,2,2,13,0,885.0,83.0,2.6,16.4,588.0,742.83,587.02
2018,2,2,13,15,867.5,85.5,2.65,16.45,570.5,737.9,583.74
2018,2,2,13,30,850.0,88.0,2.7,16.5,553.0,725.92,575.76
2018,2,2,13,45,877.0,78.0,2.75,16.5,542.0,724.53,575.81
2018,2,2,14,0,904.0,68.0,2.8,16.5,531.0,723.44,576.12
2018,2,2,14,15,872.5,68.5,2.7,16.4,496.0,689.94,551.99
2018,2,2,14,30,841.0,69.0,2.6,16.3,461.0,654.41,526.45
2018,2,2,14,45,820.0,68.0,2.45,16.15,427.0,626.49,505.77
2018,2,2,15,0,799.0,67.0,2.3,16.0,393.0,592.55,479.54
2018,2,2,15,15,748.0,68.5,2.3,16.0,350.0,541.83,440.09
2018,2,2,15,30,697.0,70.0,2.3,16.0,307.0,494.11,402.07
2018,2,2,15,45,645.0,66.5,1.65,14.85,263.0,438.97,357.04
2018,2,2,16,0,593.0,63.0,1.0,13.7,219.0,385.6,311.98
2018,2,2,16,15,547.5,54.5,1.05,13.1,177.5,331.72,267.17
2018,2,2,16,30,502.0,46.0,1.1,12.5,136.0,280.2,222.42
2018,2,2,16,45,436.0,37.5,1.15,11.85,99.5,223.83,172.3
2018,2,2,17,0,370.0,29.0,1.2,11.2,63.0,172.83,120.58
2018,2,2,17,15,215.5,18.0,1.2,10.95,35.0,89.56,0.0
2018,2,2,17,30,61.0,7.0,1.2,10.7,7.0,21.46,0.0
2018,2,2,17,45,30.5,3.5,1.25,10.5,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,3,7,15,148.5,10.5,1.6,6.2,18.5,10.32,0.0
2018,2,3,7,30,297.0,21.0,1.8,7.1,37.0,17.16,0.0
2018,2,3,7,45,431.0,28.5,2.05,8.05,77.0,29.07,14.61
2018,2,3,8,0,565.0,36.0,2.3,9.0,117.0,69.79,33.69
2018,2,3,8,15,634.0,41.0,2.4,9.6,162.5,114.61,64.46
2018,2,3,8,30,703.0,46.0,2.5,10.2,208.0,166.3,106.36
2018,2,3,8,45,746.5,49.5,2.6,10.85,253.0,217.2,151.55
2018,2,3,9,0,790.0,53.0,2.7,11.5,298.0,271.45,200.54
2018,2,3,9,15,818.0,55.5,2.7,12.1,340.0,322.65,247.2
2018,2,3,9,30,846.0,58.0,2.7,12.7,382.0,375.15,293.97
2018,2,3,9,45,865.5,60.0,2.75,13.3,419.0,423.91,336.72
2018,2,3,10,0,885.0,62.0,2.8,13.9,456.0,472.34,377.93
2018,2,3,10,15,898.5,63.5,2.7,14.25,487.0,516.65,414.72
2018,2,3,10,30,912.0,65.0,2.6,14.6,518.0,559.59,449.28
2018,2,3,10,45,921.0,66.0,2.55,15.0,542.5,597.83,479.31
2018,2,3,11,0,930.0,67.0,2.5,15.4,567.0,633.91,506.89
2018,2,3,11,15,935.0,68.0,2.5,15.7,584.0,665.12,530.58
2018,2,3,11,30,940.0,69.0,2.5,16.0,601.0,693.58,551.77
2018,2,3,11,45,943.0,69.5,2.45,16.25,610.5,717.24,567.7
2018,2,3,12,0,946.0,70.0,2.4,16.5,620.0,737.79,581.36
2018,2,3,12,15,946.0,70.0,2.4,16.65,621.5,752.43,591.31
2018,2,3,12,30,946.0,70.0,2.4,16.8,623.0,763.7,598.97
2018,2,3,12,45,944.0,70.0,2.35,17.0,617.0,770.07,602.81
2018,2,3,13,0,942.0,70.0,2.3,17.2,611.0,772.98,604.33
2018,2,3,13,15,937.0,69.5,2.3,17.2,597.0,769.66,602.37
2018,2,3,13,30,932.0,69.0,2.3,17.2,583.0,762.91,598.14
2018,2,3,13,45,924.5,67.5,2.3,17.25,561.5,749.83,589.4
2018,2,3,14,0,917.0,66.0,2.3,17.3,540.0,733.53,578.46
2018,2,3,14,15,905.5,64.5,2.2,17.2,511.5,711.33,562.98
2018,2,3,14,30,894.0,63.0,2.1,17.1,483.0,686.32,545.47
2018,2,3,14,45,877.5,61.0,2.0,17.0,448.5,654.79,523.09
2018,2,3,15,0,861.0,59.0,1.9,16.9,414.0,621.1,497.89
2018,2,3,15,15,837.0,57.0,1.9,16.9,374.5,580.95,467.33
2018,2,3,15,30,813.0,55.0,1.9,16.9,335.0,543.4,437.81
2018,2,3,15,45,778.0,51.5,1.35,15.8,291.0,493.24,396.92
2018,2,3,16,0,743.0,48.0,0.8,14.7,247.0,443.32,354.62
2018,2,3,16,15,689.5,44.0,0.8,14.4,202.0,384.82,306.19
2018,2,3,16,30,636.0,40.0,0.8,14.1,157.0,328.83,257.87
2018,2,3,16,45,543.5,34.0,0.8,13.75,114.0,258.77,197.13
2018,2,3,17,0,451.0,28.0,0.8,13.4,71.0,195.48,136.72
2018,2,3,17,15,281.0,18.5,0.75,13.4,40.5,110.27,0.0
2018,2,3,17,30,111.0,9.0,0.7,13.4,10.0,35.66,0.0
2018,2,3,17,45,55.5,4.5,0.7,13.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,4,7,15,2.0,7.0,1.0,7.45,7.0,6.88,0.0
2018,2,4,7,30,4.0,14.0,1.0,8.1,14.0,13.51,0.0
2018,2,4,7,45,2.0,26.5,0.95,8.75,26.5,25.54,15.23
2018,2,4,8,0,0.0,39.0,0.9,9.4,39.0,37.43,26.25
2018,2,4,8,15,9.0,54.5,1.05,9.8,56.5,53.31,39.86
2018,2,4,8,30,18.0,70.0,1.2,10.2,74.0,70.17,54.17
2018,2,4,8,45,18.0,76.5,1.35,10.65,81.5,77.82,60.86
2018,2,4,9,0,18.0,83.0,1.5,11.1,89.0,85.35,67.32
2018,2,4,9,15,35.5,104.0,1.6,11.5,117.0,112.56,89.95
2018,2,4,9,30,53.0,125.0,1.7,11.9,145.0,141.62,114.01
2018,2,4,9,45,124.5,157.5,1.8,12.3,211.5,208.23,168.56
2018,2,4,10,0,196.0,190.0,1.9,12.7,278.0,279.95,226.61
2018,2,4,10,15,257.5,197.0,1.95,13.15,321.0,329.8,266.58
2018,2,4,10,30,319.0,204.0,2.0,13.6,364.0,381.31,307.6
2018,2,4,10,45,439.5,186.5,2.1,14.05,418.0,449.23,361.81
2018,2,4,11,0,560.0,169.0,2.2,14.5,472.0,519.94,417.51
2018,2,4,11,15,594.5,164.0,2.2,14.8,495.0,556.59,445.48
2018,2,4,11,30,629.0,159.0,2.2,15.1,518.0,591.1,471.72
2018,2,4,11,45,761.5,123.5,2.25,15.4,565.0,659.34,524.66
2018,2,4,12,0,894.0,88.0,2.3,15.7,612.0,724.33,572.99
2018,2,4,12,15,917.5,82.0,2.25,15.7,621.0,748.56,589.55
2018,2,4,12,30,941.0,76.0,2.2,15.7,630.0,770.0,604.42
2018,2,4,12,45,936.5,77.0,2.15,15.75,623.5,775.7,607.97
2018,2,4,13,0,932.0,78.0,2.1,15.8,617.0,777.93,609.31
2018,2,4,13,15,928.0,76.5,2.05,15.8,603.0,774.27,606.72
2018,2,4,13,30,924.0,75.0,2.0,15.8,589.0,767.19,601.87
2018,2,4,13,45,917.0,73.5,2.0,15.8,567.5,754.57,593.61
2018,2,4,14,0,910.0,72.0,2.0,15.8,546.0,738.73,583.15
2018,2,4,14,15,899.5,70.0,1.95,15.8,517.5,716.76,567.95
2018,2,4,14,30,889.0,68.0,1.9,15.8,489.0,691.94,550.7
2018,2,4,14,45,874.5,65.0,1.9,15.85,454.5,660.64,528.84
2018,2,4,15,0,860.0,62.0,1.9,15.9,420.0,627.05,504.1
2018,2,4,15,15,835.5,60.0,1.9,15.9,380.0,590.47,476.1
2018,2,4,15,30,811.0,58.0,1.9,15.9,340.0,548.61,443.41
2018,2,4,15,45,777.0,54.0,1.45,14.8,296.0,498.31,402.92
2018,2,4,16,0,743.0,50.0,1.0,13.7,252.0,448.17,361.06
2018,2,4,16,15,690.5,45.5,1.05,13.1,206.5,389.31,312.64
2018,2,4,16,30,638.0,41.0,1.1,12.5,161.0,332.89,264.04
2018,2,4,16,45,546.0,35.0,1.15,11.95,117.5,262.56,202.75
2018,2,4,17,0,454.0,29.0,1.2,11.4,74.0,198.93,142.56
2018,2,4,17,15,283.5,19.5,1.2,11.35,42.5,113.6,6.51
2018,2,4,17,30,113.0,10.0,1.2,11.3,11.0,37.42,0.0
2018,2,4,17,45,56.5,5.0,1.2,11.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,5,7,15,144.0,11.5,1.7,6.65,20.0,11.3,0.0
2018,2,5,7,30,288.0,23.0,1.9,7.3,40.0,18.82,2.36
2018,2,5,7,45,415.0,30.5,2.1,7.95,80.0,30.67,15.08
2018,2,5,8,0,542.0,38.0,2.3,8.6,120.0,72.58,36.37
2018,2,5,8,15,611.0,44.0,2.4,9.2,165.5,117.56,68.07
2018,2,5,8,30,680.0,50.0,2.5,9.8,211.0,169.46,110.51
2018,2,5,8,45,724.0,53.5,2.6,10.4,256.0,219.64,155.19
2018,2,5,9,0,768.0,57.0,2.7,11.0,301.0,273.28,203.65
2018,2,5,9,15,799.5,59.0,2.85,11.65,343.0,324.37,250.14
2018,2,5,9,30,831.0,61.0,3.0,12.3,385.0,376.93,296.99
2018,2,5,9,45,765.5,81.5,3.1,12.95,402.0,408.68,326.68
2018,2,5,10,0,700.0,102.0,3.2,13.6,419.0,432.94,348.69
2018,2,5,10,15,718.0,106.0,3.25,14.2,450.5,475.75,384.07
2018,2,5,10,30,736.0,110.0,3.3,14.8,482.0,518.08,418.07
2018,2,5,10,45,599.5,154.0,3.35,15.35,466.5,511.57,412.05
2018,2,5,11,0,463.0,198.0,3.4,15.9,451.0,492.49,395.57
2018,2,5,11,15,414.5,218.5,3.4,16.4,450.0,497.89,398.65
2018,2,5,11,30,366.0,239.0,3.4,16.9,449.0,494.56,394.72
2018,2,5,11,45,442.0,221.0,3.4,17.4,479.0,543.07,432.6
2018,2,5,12,0,518.0,203.0,3.4,17.9,509.0,587.74,466.99
2018,2,5,12,15,556.5,191.0,3.3,18.2,520.5,612.13,485.33
2018,2,5,12,30,595.0,179.0,3.2,18.5,532.0,635.23,502.65
2018,2,5,12,45,691.0,147.5,3.15,18.8,553.5,681.59,538.3
2018,2,5,13,0,787.0,116.0,3.1,19.1,575.0,719.84,566.59
2018,2,5,13,15,849.5,94.5,2.95,19.15,579.5,743.79,583.32
2018,2,5,13,30,912.0,73.0,2.8,19.2,584.0,759.31,594.0
2018,2,5,13,45,911.5,70.0,2.7,19.3,564.5,749.76,586.93
2018,2,5,14,0,911.0,67.0,2.6,19.4,545.0,736.86,577.74
2018,2,5,14,15,902.0,65.0,2.4,19.3,517.5,715.84,562.64
2018,2,5,14,30,893.0,63.0,2.2,19.2,490.0,691.92,545.48
2018,2,5,14,45,877.0,61.0,2.05,19.05,455.5,660.6,523.27
2018,2,5,15,0,861.0,59.0,1.9,18.9,421.0,627.07,498.67
2018,2,5,15,15,837.5,56.5,1.9,18.9,381.0,586.39,468.1
2018,2,5,15,30,814.0,54.0,1.9,18.9,341.0,544.51,435.81
2018,2,5,15,45,780.0,51.0,1.45,17.6,297.5,499.0,399.62
2018,2,5,16,0,746.0,48.0,1.0,16.3,254.0,449.82,359.23
2018,2,5,16,15,693.0,44.5,1.05,15.75,208.5,391.61,311.79
2018,2,5,16,30,640.0,41.0,1.1,15.2,163.0,335.85,264.24
2018,2,5,16,45,550.5,35.0,1.15,14.65,119.5,266.11,204.1
2018,2,5,17,0,461.0,29.0,1.2,14.1,76.0,202.97,145.63
2018,2,5,17,15,290.0,20.0,1.2,13.95,44.0,117.64,24.68
2018,2,5,17,30,119.0,11.0,1.2,13.8,12.0,40.17,0.0
2018,2,5,17,45,59.5,5.5,1.2,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,2.95,4.6,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,3.1,4.8,2.0,0.0,0.0
2018,2,6,7,15,227.5,12.5,3.25,5.5,25.0,12.29,0.0
2018,2,6,7,30,419.0,22.0,3.4,6.2,48.0,19.27,4.4
2018,2,6,7,45,533.5,28.0,3.55,6.9,91.0,32.88,14.91
2018,2,6,8,0,648.0,34.0,3.7,7.6,134.0,77.48,36.48
2018,2,6,8,15,710.5,38.5,3.8,8.25,181.5,126.2,71.33
2018,2,6,8,30,773.0,43.0,3.9,8.9,229.0,181.96,117.93
2018,2,6,8,45,812.5,45.5,4.0,9.6,275.5,234.99,166.06
2018,2,6,9,0,852.0,48.0,4.1,10.3,322.0,290.78,217.38
2018,2,6,9,15,877.5,50.0,4.15,10.95,365.0,343.83,266.46
2018,2,6,9,30,903.0,52.0,4.2,11.6,408.0,397.59,315.09
2018,2,6,9,45,919.5,54.0,4.3,12.25,445.5,447.94,359.85
2018,2,6,10,0,936.0,56.0,4.4,12.9,483.0,497.59,402.72
2018,2,6,10,15,948.5,57.5,4.45,13.4,515.5,543.7,441.68
2018,2,6,10,30,961.0,59.0,4.5,13.9,548.0,588.24,478.3
2018,2,6,10,45,968.5,60.0,4.5,14.4,573.0,627.52,509.72
2018,2,6,11,0,976.0,61.0,4.5,14.9,598.0,664.4,538.49
2018,2,6,11,15,981.5,61.5,4.55,15.2,615.5,696.87,563.89
2018,2,6,11,30,987.0,62.0,4.6,15.5,633.0,726.45,585.64
2018,2,6,11,45,989.0,62.0,4.6,15.85,642.0,750.03,601.96
2018,2,6,12,0,991.0,62.0,4.6,16.2,651.0,770.27,615.81
2018,2,6,12,15,990.5,62.5,4.6,16.35,653.0,785.84,626.74
2018,2,6,12,30,990.0,63.0,4.6,16.5,655.0,797.85,635.17
2018,2,6,12,45,986.0,63.5,4.6,16.65,648.0,803.67,639.17
2018,2,6,13,0,982.0,64.0,4.6,16.8,641.0,805.84,640.67
2018,2,6,13,15,976.5,63.5,4.5,16.85,626.0,802.11,637.65
2018,2,6,13,30,971.0,63.0,4.4,16.9,611.0,794.79,632.17
2018,2,6,13,45,963.5,62.0,4.35,16.9,589.0,781.91,623.19
2018,2,6,14,0,956.0,61.0,4.3,16.9,567.0,765.65,611.84
2018,2,6,14,15,945.0,59.5,4.05,16.7,538.0,743.07,595.63
2018,2,6,14,30,934.0,58.0,3.8,16.5,509.0,717.5,577.28
2018,2,6,14,45,917.0,56.5,3.55,16.35,473.0,685.11,553.65
2018,2,6,15,0,900.0,55.0,3.3,16.2,437.0,650.43,527.98
2018,2,6,15,15,877.5,53.0,3.3,16.2,396.5,609.73,496.53
2018,2,6,15,30,855.0,51.0,3.3,16.2,356.0,567.65,463.18
2018,2,6,15,45,821.0,48.5,2.65,14.85,311.0,517.55,422.96
2018,2,6,16,0,787.0,46.0,2.0,13.5,266.0,467.63,381.34
2018,2,6,16,15,734.5,43.0,1.95,12.6,219.5,411.89,334.56
2018,2,6,16,30,682.0,40.0,1.9,11.7,173.0,355.07,285.01
2018,2,6,16,45,594.5,34.5,1.85,10.8,128.0,284.56,222.88
2018,2,6,17,0,507.0,29.0,1.8,9.9,83.0,220.44,162.62
2018,2,6,17,15,323.5,20.0,1.8,9.6,48.0,126.26,42.39
2018,2,6,17,30,140.0,11.0,1.8,9.3,13.0,45.74,0.0
2018,2,6,17,45,70.0,5.5,1.75,9.0,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,5.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,5.5,2.0,0.0,0.0
2018,2,7,7,15,183.0,14.0,1.3,6.4,24.5,13.76,0.0
2018,2,7,7,30,341.0,25.0,1.5,7.3,47.0,20.44,6.54
2018,2,7,7,45,455.0,31.5,1.65,8.15,87.5,34.24,16.39
2018,2,7,8,0,569.0,38.0,1.8,9.0,128.0,77.06,38.57
2018,2,7,8,15,635.0,43.5,1.95,9.55,174.0,123.1,71.6
2018,2,7,8,30,701.0,49.0,2.1,10.1,220.0,175.71,115.06
2018,2,7,8,45,743.0,52.5,2.2,10.65,265.5,226.86,160.78
2018,2,7,9,0,785.0,56.0,2.3,11.2,311.0,281.24,209.92
2018,2,7,9,15,814.0,59.0,2.35,11.9,354.0,333.63,257.21
2018,2,7,9,30,843.0,62.0,2.4,12.6,397.0,387.26,304.44
2018,2,7,9,45,863.0,64.0,2.45,13.3,435.0,436.84,347.27
2018,2,7,10,0,883.0,66.0,2.5,14.0,473.0,485.92,388.38
2018,2,7,10,15,897.0,67.5,2.45,14.5,504.5,530.86,425.05
2018,2,7,10,30,911.0,69.0,2.4,15.0,536.0,574.47,459.53
2018,2,7,10,45,920.5,70.0,2.35,15.45,561.0,613.34,489.5
2018,2,7,11,0,930.0,71.0,2.3,15.9,586.0,650.09,517.05
2018,2,7,11,15,936.0,72.0,2.2,16.2,604.0,682.26,540.5
2018,2,7,11,30,942.0,73.0,2.1,16.5,622.0,711.7,560.77
2018,2,7,11,45,945.0,73.0,2.05,16.8,631.5,735.12,576.03
2018,2,7,12,0,948.0,73.0,2.0,17.1,641.0,755.38,589.03
2018,2,7,12,15,946.0,74.5,2.0,17.3,642.5,770.44,598.96
2018,2,7,12,30,944.0,76.0,2.0,17.5,644.0,782.06,606.6
2018,2,7,12,45,938.5,77.5,2.0,17.65,637.5,787.62,610.21
2018,2,7,13,0,933.0,79.0,2.0,17.8,631.0,789.69,611.57
2018,2,7,13,15,928.5,78.0,2.0,17.85,617.0,786.23,609.43
2018,2,7,13,30,924.0,77.0,2.0,17.9,603.0,779.34,605.07
2018,2,7,13,45,915.5,76.5,2.0,17.95,581.5,766.71,596.8
2018,2,7,14,0,907.0,76.0,2.0,18.0,560.0,750.89,586.39
2018,2,7,14,15,895.0,74.0,1.95,17.9,531.0,727.79,570.78
2018,2,7,14,30,883.0,72.0,1.9,17.8,502.0,701.89,553.2
2018,2,7,14,45,866.0,70.0,1.8,17.65,467.0,670.03,530.94
2018,2,7,15,0,849.0,68.0,1.7,17.5,432.0,640.14,509.19
2018,2,7,15,15,824.5,65.5,1.7,17.5,391.5,598.86,478.35
2018,2,7,15,30,800.0,63.0,1.7,17.5,351.0,556.37,445.85
2018,2,7,15,45,764.5,59.5,1.45,16.2,307.0,505.72,406.9
2018,2,7,16,0,729.0,56.0,1.2,14.9,263.0,455.33,366.71
2018,2,7,16,15,675.0,51.0,1.25,13.9,216.5,394.99,318.03
2018,2,7,16,30,621.0,46.0,1.3,12.9,170.0,337.2,269.17
2018,2,7,16,45,531.5,40.0,1.3,11.95,126.0,270.97,211.64
2018,2,7,17,0,442.0,34.0,1.3,11.0,82.0,208.7,154.7
2018,2,7,17,15,286.5,23.5,1.35,10.65,48.5,123.38,52.39
2018,2,7,17,30,131.0,13.0,1.4,10.3,15.0,45.8,0.0
2018,2,7,17,45,65.5,6.5,1.4,9.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,8,6,45,13.5,1.5,1.05,5.95,1.0,0.0,0.0
2018,2,8,7,0,27.0,3.0,1.0,6.1,2.0,0.0,0.0
2018,2,8,7,15,190.0,14.5,1.0,6.85,26.0,14.25,0.0
2018,2,8,7,30,353.0,26.0,1.0,7.6,50.0,21.24,8.3
2018,2,8,7,45,467.5,32.5,1.0,8.3,91.5,36.53,17.54
2018,2,8,8,0,582.0,39.0,1.0,9.0,133.0,80.43,40.66
2018,2,8,8,15,648.0,44.5,0.95,9.55,180.0,127.4,74.56
2018,2,8,8,30,714.0,50.0,0.9,10.1,227.0,180.95,118.65
2018,2,8,8,45,755.5,53.5,0.9,10.6,273.0,232.83,164.6
2018,2,8,9,0,797.0,57.0,0.9,11.1,319.0,287.9,213.61
2018,2,8,9,15,827.5,59.0,0.9,11.8,362.5,340.53,260.12
2018,2,8,9,30,858.0,61.0,0.9,12.5,406.0,394.73,306.63
2018,2,8,9,45,880.0,62.0,0.95,13.15,444.0,444.72,348.8
2018,2,8,10,0,902.0,63.0,1.0,13.8,482.0,494.54,389.51
2018,2,8,10,15,915.0,65.0,1.05,14.3,514.5,540.33,426.12
2018,2,8,10,30,928.0,67.0,1.1,14.8,547.0,584.67,460.56
2018,2,8,10,45,937.5,67.5,1.15,15.3,572.0,623.68,490.17
2018,2,8,11,0,947.0,68.0,1.2,15.8,597.0,660.49,517.47
2018,2,8,11,15,953.5,69.0,1.3,16.15,615.5,693.51,542.19
2018,2,8,11,30,960.0,70.0,1.4,16.5,634.0,723.78,563.59
2018,2,8,11,45,963.5,70.5,1.45,16.85,644.0,748.51,580.1
2018,2,8,12,0,967.0,71.0,1.5,17.2,654.0,770.05,594.44
2018,2,8,12,15,968.0,71.0,1.55,17.35,656.0,785.93,605.33
2018,2,8,12,30,969.0,71.0,1.6,17.5,658.0,798.34,613.99
2018,2,8,12,45,968.0,69.5,1.7,17.65,651.5,804.06,618.64
2018,2,8,13,0,967.0,68.0,1.8,17.8,645.0,806.17,620.98
2018,2,8,13,15,962.5,68.0,1.85,17.85,631.0,803.77,620.08
2018,2,8,13,30,958.0,68.0,1.9,17.9,617.0,797.83,616.87
2018,2,8,13,45,951.0,66.5,2.0,17.95,595.0,784.82,609.26
2018,2,8,14,0,944.0,65.0,2.1,18.0,573.0,768.44,599.32
2018,2,8,14,15,933.5,63.5,2.0,17.85,544.0,746.32,584.23
2018,2,8,14,30,923.0,62.0,1.9,17.7,515.0,721.22,567.04
2018,2,8,14,45,908.0,60.0,1.85,17.55,480.0,689.69,545.51
2018,2,8,15,0,893.0,58.0,1.8,17.4,445.0,655.79,522.08
2018,2,8,15,15,870.5,56.5,1.8,17.4,404.5,615.69,492.26
2018,2,8,15,30,848.0,55.0,1.8,17.4,364.0,574.23,460.53
2018,2,8,15,45,816.0,52.0,1.4,16.2,319.0,524.6,421.47
2018,2,8,16,0,784.0,49.0,1.0,15.0,274.0,478.35,383.45
2018,2,8,16,15,735.5,45.0,1.05,14.35,227.0,419.56,336.0
2018,2,8,16,30,687.0,41.0,1.1,13.7,180.0,362.84,287.97
2018,2,8,16,45,605.0,35.5,1.15,13.1,134.5,293.64,228.17
2018,2,8,17,0,523.0,30.0,1.2,12.5,89.0,230.38,170.37
2018,2,8,17,15,354.0,22.0,1.15,12.35,53.5,140.67,68.93
2018,2,8,17,30,185.0,14.0,1.1,12.2,18.0,60.89,0.0
2018,2,8,17,45,92.5,7.0,1.1,12.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.7,8.25,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,8.2,3.0,0.0,0.0
2018,2,9,7,15,230.0,13.5,0.9,8.75,28.5,13.27,0.0
2018,2,9,7,30,422.0,23.0,1.0,9.3,54.0,19.64,8.11
2018,2,9,7,45,528.5,29.5,1.15,9.8,97.0,37.93,16.94
2018,2,9,8,0,635.0,36.0,1.3,10.3,140.0,83.14,40.41
2018,2,9,8,15,695.5,39.5,1.3,10.8,187.0,130.58,74.88
2018,2,9,8,30,756.0,43.0,1.3,11.3,234.0,184.96,120.17
2018,2,9,8,45,794.5,46.0,1.35,11.8,280.5,237.84,167.43
2018,2,9,9,0,833.0,49.0,1.4,12.3,327.0,293.44,217.41
2018,2,9,9,15,858.0,52.0,1.45,12.95,370.0,346.81,265.17
2018,2,9,9,30,883.0,55.0,1.5,13.6,413.0,400.93,312.27
2018,2,9,9,45,900.0,57.0,1.55,14.25,451.0,450.96,354.86
2018,2,9,10,0,917.0,59.0,1.6,14.9,489.0,500.38,395.57
2018,2,9,10,15,929.0,61.0,1.7,15.45,521.5,546.32,432.72
2018,2,9,10,30,941.0,63.0,1.8,16.0,554.0,590.7,467.64
2018,2,9,10,45,949.0,64.5,1.95,16.5,579.0,630.39,498.54
2018,2,9,11,0,957.0,66.0,2.1,17.0,604.0,667.77,527.06
2018,2,9,11,15,962.0,66.5,2.2,17.35,621.5,699.61,551.02
2018,2,9,11,30,967.0,67.0,2.3,17.7,639.0,728.59,571.21
2018,2,9,11,45,920.0,83.0,2.4,18.05,634.0,735.14,575.15
2018,2,9,12,0,873.0,99.0,2.5,18.4,629.0,739.81,578.03
2018,2,9,12,15,884.0,95.5,2.55,18.6,634.0,758.26,590.96
2018,2,9,12,30,895.0,92.0,2.6,18.8,639.0,770.06,599.1
2018,2,9,12,45,824.5,111.5,2.65,19.0,611.5,750.18,584.77
2018,2,9,13,0,754.0,131.0,2.7,19.2,584.0,725.18,567.04
2018,2,9,13,15,777.0,121.5,2.65,19.3,579.0,733.51,573.18
2018,2,9,13,30,800.0,112.0,2.6,19.4,574.0,736.2,575.1
2018,2,9,13,45,843.0,97.0,2.5,19.5,568.5,746.92,582.68
2018,2,9,14,0,886.0,82.0,2.4,19.6,563.0,748.88,584.0
2018,2,9,14,15,838.0,86.0,2.25,19.5,522.0,711.36,557.22
2018,2,9,14,30,790.0,90.0,2.1,19.4,481.0,667.87,526.27
2018,2,9,14,45,721.5,96.5,2.0,19.3,434.5,614.94,487.29
2018,2,9,15,0,653.0,103.0,1.9,19.2,388.0,560.24,445.98
2018,2,9,15,15,638.0,95.0,1.9,19.2,352.5,523.94,418.98
2018,2,9,15,30,623.0,87.0,1.9,19.2,317.0,486.42,390.21
2018,2,9,15,45,588.0,81.0,1.5,17.8,276.5,438.91,353.31
2018,2,9,16,0,553.0,75.0,1.1,16.4,236.0,392.11,315.76
2018,2,9,16,15,423.5,73.0,1.15,15.45,184.0,302.45,244.0
2018,2,9,16,30,294.0,71.0,1.2,14.5,132.0,226.14,181.16
2018,2,9,16,45,243.5,55.5,1.25,13.6,97.5,175.8,138.01
2018,2,9,17,0,193.0,40.0,1.3,12.7,63.0,129.69,97.02
2018,2,9,17,15,153.0,26.5,1.35,12.25,39.5,89.58,48.21
2018,2,9,17,30,113.0,13.0,1.4,11.8,16.0,41.87,0.0
2018,2,9,17,45,56.5,6.5,1.4,11.35,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,6,45,4.5,1.0,1.2,5.35,1.0,0.0,0.0
2018,2,10,7,0,9.0,2.0,1.2,5.5,2.0,0.0,0.0
2018,2,10,7,15,192.5,14.0,1.45,6.25,28.5,13.76,0.0
2018,2,10,7,30,376.0,26.0,1.7,7.0,55.0,20.73,9.78
2018,2,10,7,45,502.5,31.5,1.95,7.75,99.0,40.56,19.07
2018,2,10,8,0,629.0,37.0,2.2,8.5,143.0,85.29,42.48
2018,2,10,8,15,690.0,41.5,2.35,9.1,190.5,133.66,78.39
2018,2,10,8,30,751.0,46.0,2.5,9.7,238.0,187.99,124.28
2018,2,10,8,45,789.5,49.0,2.6,10.3,284.5,240.92,172.22
2018,2,10,9,0,828.0,52.0,2.7,10.9,331.0,297.42,223.63
2018,2,10,9,15,854.0,54.0,3.0,11.6,374.0,350.06,271.75
2018,2,10,9,30,880.0,56.0,3.3,12.3,417.0,403.52,319.52
2018,2,10,9,45,800.5,79.5,3.6,13.0,430.5,433.44,347.83
2018,2,10,10,0,721.0,103.0,3.9,13.7,444.0,454.69,367.44
2018,2,10,10,15,606.0,142.5,4.2,14.0,442.0,465.61,377.67
2018,2,10,10,30,491.0,182.0,4.5,14.3,440.0,464.24,377.03
2018,2,10,10,45,508.5,186.0,4.75,14.65,464.0,497.85,404.49
2018,2,10,11,0,526.0,190.0,5.0,15.0,488.0,531.1,431.22
2018,2,10,11,15,575.0,180.0,5.15,15.15,515.0,569.86,462.77
2018,2,10,11,30,624.0,170.0,5.3,15.3,542.0,611.75,496.45
2018,2,10,11,45,576.5,189.5,5.5,15.4,537.5,611.88,496.17
2018,2,10,12,0,529.0,209.0,5.7,15.5,533.0,610.8,494.84
2018,2,10,12,15,547.5,203.0,5.8,15.55,539.0,627.88,508.94
2018,2,10,12,30,566.0,197.0,5.9,15.6,545.0,643.31,521.69
2018,2,10,12,45,590.5,187.5,6.05,15.6,547.5,657.59,534.01
2018,2,10,13,0,615.0,178.0,6.2,15.6,550.0,672.89,547.06
2018,2,10,13,15,675.5,153.0,6.2,15.5,553.5,693.89,565.37
2018,2,10,13,30,736.0,128.0,6.2,15.4,557.0,711.17,580.26
2018,2,10,13,45,709.0,130.5,6.25,15.3,531.5,689.63,564.55
2018,2,10,14,0,682.0,133.0,6.3,15.2,506.0,665.85,546.56
2018,2,10,14,15,550.5,158.0,6.1,14.95,449.0,585.52,481.85
2018,2,10,14,30,419.0,183.0,5.9,14.7,392.0,511.69,421.44
2018,2,10,14,45,519.0,147.0,5.75,14.5,388.0,531.94,440.49
2018,2,10,15,0,619.0,111.0,5.6,14.3,384.0,549.08,456.24
2018,2,10,15,15,740.5,83.0,5.6,14.3,380.0,577.03,480.0
2018,2,10,15,30,862.0,55.0,5.6,14.3,376.0,588.43,489.84
2018,2,10,15,45,843.0,50.5,5.05,13.35,333.0,543.51,452.69
2018,2,10,16,0,824.0,46.0,4.5,12.4,290.0,497.54,413.61
2018,2,10,16,15,776.5,42.5,4.4,11.7,241.5,438.19,362.77
2018,2,10,16,30,729.0,39.0,4.3,11.0,193.0,383.71,313.96
2018,2,10,16,45,626.5,35.5,4.25,10.35,144.0,306.16,244.97
2018,2,10,17,0,524.0,32.0,4.2,9.7,95.0,236.08,180.46
2018,2,10,17,15,344.0,23.0,4.3,9.3,57.0,146.07,87.14
2018,2,10,17,30,164.0,14.0,4.4,8.9,19.0,56.44,0.0
2018,2,10,17,45,82.0,7.0,4.45,8.5,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.4,6.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,5.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,4.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,4.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,3.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,11,6,45,38.0,4.0,1.1,1.3,3.0,0.0,0.0
2018,2,11,7,0,76.0,8.0,1.1,1.5,6.0,0.0,0.0
2018,2,11,7,15,266.5,17.5,1.4,2.4,34.5,17.2,0.0
2018,2,11,7,30,457.0,27.0,1.7,3.3,63.0,23.61,12.88
2018,2,11,7,45,560.0,33.0,2.0,4.2,108.0,45.08,21.37
2018,2,11,8,0,663.0,39.0,2.3,5.1,153.0,91.85,47.05
2018,2,11,8,15,691.0,46.0,2.5,5.9,196.5,140.13,84.92
2018,2,11,8,30,719.0,53.0,2.7,6.7,240.0,190.82,129.68
2018,2,11,8,45,619.5,70.0,2.85,7.45,252.0,220.96,163.41
2018,2,11,9,0,520.0,87.0,3.0,8.2,264.0,241.22,187.5
2018,2,11,9,15,301.5,121.0,3.2,8.8,226.5,223.57,180.04
2018,2,11,9,30,83.0,155.0,3.4,9.4,189.0,183.54,150.08
2018,2,11,9,45,55.5,169.5,3.6,10.0,193.0,190.12,155.58
2018,2,11,10,0,28.0,184.0,3.8,10.6,197.0,194.27,158.49
2018,2,11,10,15,95.0,209.0,3.85,10.6,258.5,256.18,209.92
2018,2,11,10,30,162.0,234.0,3.9,10.6,320.0,326.74,267.91
2018,2,11,10,45,104.5,213.5,3.95,10.6,270.0,278.54,228.04
2018,2,11,11,0,47.0,193.0,4.0,10.6,220.0,221.72,180.7
2018,2,11,11,15,29.5,190.5,4.0,10.35,207.5,209.54,170.45
2018,2,11,11,30,12.0,188.0,4.0,10.1,195.0,192.48,156.0
2018,2,11,11,45,17.5,202.5,3.95,9.85,213.0,211.46,171.81
2018,2,11,12,0,23.0,217.0,3.9,9.6,231.0,230.78,187.81
2018,2,11,12,15,87.5,242.5,4.15,9.55,296.5,311.61,255.65
2018,2,11,12,30,152.0,268.0,4.4,9.5,362.0,396.31,325.57
2018,2,11,12,45,207.0,271.5,4.6,9.4,398.5,444.48,365.81
2018,2,11,13,0,262.0,275.0,4.8,9.3,435.0,500.43,412.05
2018,2,11,13,15,156.5,238.5,5.05,9.25,333.5,373.52,308.9
2018,2,11,13,30,51.0,202.0,5.3,9.2,232.0,246.3,202.75
2018,2,11,13,45,100.0,195.5,5.5,9.15,251.5,284.31,236.32
2018,2,11,14,0,149.0,189.0,5.7,9.1,271.0,313.48,262.29
2018,2,11,14,15,119.0,180.0,5.7,9.05,243.5,280.59,234.58
2018,2,11,14,30,89.0,171.0,5.7,9.0,216.0,248.22,207.22
2018,2,11,14,45,410.0,133.0,5.7,8.95,318.5,442.74,376.34
2018,2,11,15,0,731.0,95.0,5.7,8.9,421.0,607.43,514.85
2018,2,11,15,15,762.5,82.0,5.7,8.9,394.5,589.87,500.49
2018,2,11,15,30,794.0,69.0,5.7,8.9,368.0,570.74,484.82
2018,2,11,15,45,761.5,65.0,5.55,8.5,323.5,520.76,442.88
2018,2,11,16,0,729.0,61.0,5.4,8.1,279.0,470.81,399.85
2018,2,11,16,15,681.0,56.0,5.3,7.65,233.0,412.48,348.61
2018,2,11,16,30,633.0,51.0,5.2,7.2,187.0,359.35,300.04
2018,2,11,16,45,551.0,44.0,5.1,6.8,141.0,290.05,236.69
2018,2,11,17,0,469.0,37.0,5.0,6.4,95.0,227.06,177.29
2018,2,11,17,15,310.0,26.5,4.95,6.2,58.0,140.99,89.98
2018,2,11,17,30,151.0,16.0,4.9,6.0,21.0,55.44,0.0
2018,2,11,17,45,75.5,8.0,4.85,5.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,5.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,4.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
