Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,1.15,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,1.4,3.0,0.0,0.0
2018,3,25,6,15,82.0,16.0,1.2,2.2,22.0,15.73,0.0
2018,3,25,6,30,151.0,29.0,1.3,3.0,41.0,22.65,12.16
2018,3,25,6,45,279.5,43.0,1.4,3.8,86.0,32.8,23.93
2018,3,25,7,0,408.0,57.0,1.5,4.6,131.0,49.73,33.66
2018,3,25,7,15,525.0,61.5,1.65,5.0,188.5,87.39,51.0
2018,3,25,7,30,642.0,66.0,1.8,5.4,246.0,138.91,86.53
2018,3,25,7,45,690.5,71.0,1.9,5.8,299.5,191.35,130.99
2018,3,25,8,0,739.0,76.0,2.0,6.2,353.0,250.89,184.07
2018,3,25,8,15,772.0,80.0,2.0,6.5,405.0,307.37,235.72
2018,3,25,8,30,805.0,84.0,2.0,6.8,457.0,366.6,289.04
2018,3,25,8,45,724.0,111.5,2.05,7.1,473.5,402.64,323.63
2018,3,25,9,0,643.0,139.0,2.1,7.4,490.0,430.89,349.75
2018,3,25,9,15,431.0,208.5,2.1,7.65,451.5,421.93,343.62
2018,3,25,9,30,219.0,278.0,2.1,7.9,413.0,390.81,317.4
2018,3,25,9,45,339.0,263.0,2.15,8.1,486.5,462.28,375.54
2018,3,25,10,0,459.0,248.0,2.2,8.3,560.0,544.31,440.6
2018,3,25,10,15,579.5,212.5,2.3,8.45,624.5,614.7,496.57
2018,3,25,10,30,700.0,177.0,2.4,8.6,689.0,690.96,556.34
2018,3,25,10,45,823.5,138.5,2.45,8.75,759.5,771.09,616.26
2018,3,25,11,0,947.0,100.0,2.5,8.9,830.0,854.14,675.0
2018,3,25,11,15,963.0,96.0,2.6,9.0,851.0,890.18,699.86
2018,3,25,11,30,979.0,92.0,2.7,9.1,872.0,923.68,723.32
2018,3,25,11,45,940.5,108.5,2.75,9.2,863.5,928.73,726.37
2018,3,25,12,0,902.0,125.0,2.8,9.3,855.0,928.94,726.42
2018,3,25,12,15,748.0,189.0,2.85,9.4,794.0,878.85,691.0
2018,3,25,12,30,594.0,253.0,2.9,9.5,733.0,814.96,643.56
2018,3,25,12,45,790.0,170.0,2.95,9.55,802.0,908.68,713.95
2018,3,25,13,0,986.0,87.0,3.0,9.6,871.0,996.71,775.59
2018,3,25,13,15,932.0,106.5,2.95,9.6,835.5,967.69,754.58
2018,3,25,13,30,878.0,126.0,2.9,9.6,800.0,940.95,736.35
2018,3,25,13,45,573.5,226.5,2.9,9.6,661.5,772.16,614.17
2018,3,25,14,0,269.0,327.0,2.9,9.6,523.0,594.11,474.46
2018,3,25,14,15,303.0,308.5,2.85,9.55,520.5,600.32,482.08
2018,3,25,14,30,337.0,290.0,2.8,9.5,518.0,603.95,486.56
2018,3,25,14,45,198.0,240.0,2.8,9.45,372.0,418.81,341.86
2018,3,25,15,0,59.0,190.0,2.8,9.4,226.0,241.37,197.26
2018,3,25,15,15,30.0,151.5,2.8,9.4,170.0,176.9,144.31
2018,3,25,15,30,1.0,113.0,2.8,9.4,114.0,110.92,88.72
2018,3,25,15,45,48.0,120.5,2.6,9.2,142.5,155.32,127.99
2018,3,25,16,0,95.0,128.0,2.4,9.0,171.0,199.21,166.09
2018,3,25,16,15,295.0,117.0,2.15,8.6,229.5,320.93,270.51
2018,3,25,16,30,495.0,106.0,1.9,8.2,288.0,408.55,342.5
2018,3,25,16,45,409.0,99.0,1.6,7.85,234.0,333.19,278.38
2018,3,25,17,0,323.0,92.0,1.3,7.5,180.0,265.34,220.37
2018,3,25,17,15,307.0,73.5,1.3,6.75,142.5,221.56,181.99
2018,3,25,17,30,291.0,55.0,1.3,6.0,105.0,178.86,142.94
2018,3,25,17,45,306.5,41.0,1.25,5.25,77.5,152.77,115.38
2018,3,25,18,0,322.0,27.0,1.2,4.5,50.0,121.49,67.85
2018,3,25,18,15,171.5,15.0,1.25,4.25,26.0,49.09,0.0
2018,3,25,18,30,21.0,3.0,1.3,4.0,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.3,3.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-1.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,-0.65,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,-0.4,6.0,0.0,0.0
2018,3,26,6,15,236.5,17.5,2.5,0.4,34.5,17.2,0.0
2018,3,26,6,30,412.0,28.0,2.7,1.2,63.0,22.15,12.57
2018,3,26,6,45,523.0,34.5,2.95,2.0,111.0,27.66,19.52
2018,3,26,7,0,634.0,41.0,3.2,2.8,159.0,43.2,23.77
2018,3,26,7,15,695.0,46.0,3.4,3.55,212.5,90.74,47.02
2018,3,26,7,30,756.0,51.0,3.6,4.3,266.0,145.32,87.41
2018,3,26,7,45,795.0,55.0,3.85,5.1,321.0,201.47,136.39
2018,3,26,8,0,834.0,59.0,4.1,5.9,376.0,263.76,193.37
2018,3,26,8,15,860.0,62.0,4.2,6.5,428.0,322.34,248.27
2018,3,26,8,30,886.0,65.0,4.3,7.1,480.0,382.68,303.9
2018,3,26,8,45,903.5,67.5,4.4,7.75,528.5,440.49,356.2
2018,3,26,9,0,921.0,70.0,4.5,8.4,577.0,498.57,407.12
2018,3,26,9,15,935.5,71.5,4.5,8.95,621.0,554.12,454.34
2018,3,26,9,30,950.0,73.0,4.5,9.5,665.0,609.06,499.53
2018,3,26,9,45,960.5,74.5,4.55,10.0,703.0,660.69,541.01
2018,3,26,10,0,971.0,76.0,4.6,10.5,741.0,710.81,580.19
2018,3,26,10,15,978.0,77.0,4.6,10.85,772.0,756.25,612.98
2018,3,26,10,30,985.0,78.0,4.6,11.2,803.0,799.41,643.32
2018,3,26,10,45,989.0,79.5,4.6,11.55,826.5,838.31,670.19
2018,3,26,11,0,993.0,81.0,4.6,11.9,850.0,874.34,694.74
2018,3,26,11,15,997.0,80.0,4.55,12.15,865.5,904.72,714.92
2018,3,26,11,30,1001.0,79.0,4.5,12.4,881.0,931.87,732.69
2018,3,26,11,45,1004.0,78.5,4.5,12.65,889.0,955.31,748.18
2018,3,26,12,0,1007.0,78.0,4.5,12.9,897.0,975.22,761.22
2018,3,26,12,15,1003.0,80.0,4.45,13.05,895.5,987.89,769.06
2018,3,26,12,30,999.0,82.0,4.4,13.2,894.0,996.72,774.36
2018,3,26,12,45,992.0,84.0,4.35,13.35,883.5,998.99,775.19
2018,3,26,13,0,985.0,86.0,4.3,13.5,873.0,997.43,773.55
2018,3,26,13,15,979.5,86.5,4.25,13.5,855.5,991.85,769.71
2018,3,26,13,30,974.0,87.0,4.2,13.5,838.0,982.56,763.67
2018,3,26,13,45,965.0,87.5,4.15,13.55,812.5,966.52,752.87
2018,3,26,14,0,956.0,88.0,4.1,13.6,787.0,947.05,739.8
2018,3,26,14,15,946.0,86.5,4.05,13.55,754.0,921.21,722.58
2018,3,26,14,30,936.0,85.0,4.0,13.5,721.0,892.28,703.21
2018,3,26,14,45,922.5,84.0,4.0,13.45,682.0,858.15,680.31
2018,3,26,15,0,909.0,83.0,4.0,13.4,643.0,821.52,655.48
2018,3,26,15,15,893.0,80.5,4.0,13.4,598.5,779.03,625.98
2018,3,26,15,30,877.0,78.0,4.0,13.4,554.0,734.72,594.82
2018,3,26,15,45,854.0,75.5,3.65,13.05,505.0,688.07,560.98
2018,3,26,16,0,831.0,73.0,3.3,12.7,456.0,636.41,522.04
2018,3,26,16,15,799.0,70.5,2.95,12.1,404.0,578.81,476.77
2018,3,26,16,30,767.0,68.0,2.6,11.5,352.0,521.92,430.76
2018,3,26,16,45,722.0,63.5,2.25,10.9,298.5,457.08,377.0
2018,3,26,17,0,677.0,59.0,1.9,10.3,245.0,394.93,323.7
2018,3,26,17,15,605.5,52.5,1.9,9.45,192.5,325.04,263.44
2018,3,26,17,30,534.0,46.0,1.9,8.6,140.0,259.45,204.85
2018,3,26,17,45,388.5,37.5,1.95,7.8,93.5,175.52,131.53
2018,3,26,18,0,243.0,29.0,2.0,7.0,47.0,104.22,60.9
2018,3,26,18,15,131.5,16.0,2.0,6.8,24.5,42.26,0.0
2018,3,26,18,30,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,6.35,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,3.5,2.0,2.85,3.0,0.0,0.0
2018,3,27,6,0,54.0,7.0,2.0,3.2,6.0,0.0,0.0
2018,3,27,6,15,215.0,18.5,2.15,4.15,35.0,18.18,0.0
2018,3,27,6,30,376.0,30.0,2.3,5.1,64.0,23.8,14.21
2018,3,27,6,45,484.0,37.5,2.5,6.05,111.0,27.75,19.33
2018,3,27,7,0,592.0,45.0,2.7,7.0,158.0,48.79,27.15
2018,3,27,7,15,654.0,50.0,2.8,7.65,210.5,94.11,50.18
2018,3,27,7,30,716.0,55.0,2.9,8.3,263.0,146.67,89.01
2018,3,27,7,45,755.0,59.5,3.0,9.0,316.5,201.13,135.95
2018,3,27,8,0,794.0,64.0,3.1,9.7,370.0,259.53,188.54
2018,3,27,8,15,822.0,67.0,3.25,10.3,421.5,316.74,240.99
2018,3,27,8,30,850.0,70.0,3.4,10.9,473.0,377.89,295.87
2018,3,27,8,45,836.0,82.5,3.5,11.5,512.0,428.78,341.51
2018,3,27,9,0,822.0,95.0,3.6,12.1,551.0,478.77,384.62
2018,3,27,9,15,869.0,88.0,3.6,12.5,603.5,539.32,434.71
2018,3,27,9,30,916.0,81.0,3.6,12.9,656.0,601.31,484.58
2018,3,27,9,45,924.5,83.5,3.6,13.35,692.5,651.2,523.51
2018,3,27,10,0,933.0,86.0,3.6,13.8,729.0,699.51,560.16
2018,3,27,10,15,937.5,89.0,3.6,14.2,759.0,743.73,591.42
2018,3,27,10,30,942.0,92.0,3.6,14.6,789.0,785.61,619.98
2018,3,27,10,45,947.5,92.5,3.55,14.95,812.0,823.2,644.99
2018,3,27,11,0,953.0,93.0,3.5,15.3,835.0,858.13,667.86
2018,3,27,11,15,865.0,139.5,3.5,15.6,823.0,863.18,669.84
2018,3,27,11,30,777.0,186.0,3.5,15.9,811.0,860.61,666.79
2018,3,27,11,45,679.0,237.5,3.5,16.15,787.5,846.12,654.77
2018,3,27,12,0,581.0,289.0,3.5,16.4,764.0,824.05,635.64
2018,3,27,12,15,600.5,280.5,3.45,16.6,771.0,842.94,649.12
2018,3,27,12,30,620.0,272.0,3.4,16.8,778.0,861.13,661.73
2018,3,27,12,45,642.0,257.0,3.4,16.95,776.5,871.76,669.74
2018,3,27,13,0,664.0,242.0,3.4,17.1,775.0,879.7,675.99
2018,3,27,13,15,719.0,208.5,3.3,17.25,775.0,895.53,687.11
2018,3,27,13,30,774.0,175.0,3.2,17.4,775.0,907.03,694.56
2018,3,27,13,45,845.0,136.0,3.1,17.5,772.5,919.17,702.69
2018,3,27,14,0,916.0,97.0,3.0,17.6,770.0,923.79,705.72
2018,3,27,14,15,919.0,90.5,2.9,17.7,741.5,904.36,692.36
2018,3,27,14,30,922.0,84.0,2.8,17.8,713.0,881.37,676.83
2018,3,27,14,45,922.0,78.0,2.7,17.85,678.0,852.97,657.74
2018,3,27,15,0,922.0,72.0,2.6,17.9,643.0,821.31,636.4
2018,3,27,15,15,907.0,70.0,2.6,17.9,599.0,779.6,608.64
2018,3,27,15,30,892.0,68.0,2.6,17.9,555.0,735.96,579.23
2018,3,27,15,45,871.5,66.0,2.2,17.7,506.5,686.84,543.55
2018,3,27,16,0,851.0,64.0,1.8,17.5,458.0,636.8,506.66
2018,3,27,16,15,820.0,62.0,1.65,16.85,406.5,579.72,464.0
2018,3,27,16,30,789.0,60.0,1.5,16.2,355.0,526.63,422.9
2018,3,27,16,45,743.5,57.0,1.3,15.6,301.5,462.2,371.35
2018,3,27,17,0,698.0,54.0,1.1,15.0,248.0,400.51,320.18
2018,3,27,17,15,513.0,55.5,1.15,14.1,182.0,290.6,230.96
2018,3,27,17,30,328.0,57.0,1.2,13.2,116.0,195.47,152.29
2018,3,27,17,45,266.5,42.0,1.25,12.3,79.5,142.04,105.3
2018,3,27,18,0,205.0,27.0,1.3,11.4,43.0,93.51,55.69
2018,3,27,18,15,115.0,15.5,1.3,11.05,23.0,38.61,0.0
2018,3,27,18,30,25.0,4.0,1.3,10.7,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,10.4,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,28,5,45,28.5,3.0,1.65,5.35,3.0,0.0,0.0
2018,3,28,6,0,57.0,6.0,1.7,5.6,6.0,5.9,0.0
2018,3,28,6,15,216.0,18.0,1.95,6.3,36.0,14.57,0.0
2018,3,28,6,30,375.0,30.0,2.2,7.0,66.0,23.44,14.17
2018,3,28,6,45,478.0,38.0,2.45,7.7,113.0,27.91,19.39
2018,3,28,7,0,581.0,46.0,2.7,8.4,160.0,49.21,26.06
2018,3,28,7,15,643.5,51.5,2.75,9.0,212.5,97.38,52.61
2018,3,28,7,30,706.0,57.0,2.8,9.6,265.0,150.1,91.96
2018,3,28,7,45,746.5,60.5,2.8,10.2,318.0,203.49,137.94
2018,3,28,8,0,787.0,64.0,2.8,10.8,371.0,260.98,189.51
2018,3,28,8,15,815.5,67.0,2.75,11.4,422.5,318.04,241.29
2018,3,28,8,30,844.0,70.0,2.7,12.0,474.0,379.1,295.33
2018,3,28,8,45,864.0,73.0,2.7,12.55,522.5,436.3,345.06
2018,3,28,9,0,884.0,76.0,2.7,13.1,571.0,494.09,393.61
2018,3,28,9,15,902.0,76.5,2.65,13.55,614.5,548.7,438.15
2018,3,28,9,30,920.0,77.0,2.6,14.0,658.0,603.09,480.98
2018,3,28,9,45,934.5,76.5,2.55,14.5,696.5,653.81,519.57
2018,3,28,10,0,949.0,76.0,2.5,15.0,735.0,703.39,556.08
2018,3,28,10,15,957.5,77.5,2.5,15.4,766.5,749.41,587.23
2018,3,28,10,30,966.0,79.0,2.5,15.8,798.0,793.33,616.45
2018,3,28,10,45,972.0,80.0,2.5,16.25,822.5,832.49,641.81
2018,3,28,11,0,978.0,81.0,2.5,16.7,847.0,868.95,665.05
2018,3,28,11,15,981.5,81.5,2.55,17.0,863.0,899.93,685.13
2018,3,28,11,30,985.0,82.0,2.6,17.3,879.0,927.73,703.02
2018,3,28,11,45,987.0,82.0,2.7,17.65,886.5,950.37,717.73
2018,3,28,12,0,989.0,82.0,2.8,18.0,894.0,969.52,730.17
2018,3,28,12,15,989.0,81.5,2.8,18.2,893.5,982.72,738.26
2018,3,28,12,30,989.0,81.0,2.8,18.4,893.0,992.21,744.02
2018,3,28,12,45,986.5,81.5,2.85,18.65,884.0,996.72,746.92
2018,3,28,13,0,984.0,82.0,2.9,18.9,875.0,997.45,747.49
2018,3,28,13,15,979.5,81.5,2.9,19.05,857.5,991.49,743.59
2018,3,28,13,30,975.0,81.0,2.9,19.2,840.0,981.8,737.41
2018,3,28,13,45,969.0,80.0,2.85,19.35,815.0,966.57,727.23
2018,3,28,14,0,963.0,79.0,2.8,19.5,790.0,947.81,714.84
2018,3,28,14,15,955.0,78.0,2.75,19.55,758.0,923.92,699.36
2018,3,28,14,30,947.0,77.0,2.7,19.6,726.0,896.85,681.79
2018,3,28,14,45,936.0,75.0,2.6,19.65,687.5,863.15,659.3
2018,3,28,15,0,925.0,73.0,2.5,19.7,649.0,826.79,634.95
2018,3,28,15,15,910.5,71.0,2.5,19.7,605.0,785.29,607.69
2018,3,28,15,30,896.0,69.0,2.5,19.7,561.0,741.82,578.74
2018,3,28,15,45,876.0,67.0,2.2,19.5,512.5,692.83,544.04
2018,3,28,16,0,856.0,65.0,1.9,19.3,464.0,642.86,508.21
2018,3,28,16,15,829.0,62.0,1.75,18.65,412.5,586.76,466.68
2018,3,28,16,30,802.0,59.0,1.6,18.0,361.0,534.29,426.41
2018,3,28,16,45,762.5,54.5,1.4,17.4,307.5,470.54,375.81
2018,3,28,17,0,723.0,50.0,1.2,16.8,254.0,408.99,325.12
2018,3,28,17,15,636.0,47.5,1.25,15.85,199.5,332.2,261.93
2018,3,28,17,30,549.0,45.0,1.3,14.9,145.0,265.55,204.69
2018,3,28,17,45,407.5,36.5,1.4,13.95,97.5,181.63,133.56
2018,3,28,18,0,266.0,28.0,1.5,13.0,50.0,111.64,68.51
2018,3,28,18,15,142.0,15.0,1.5,12.6,26.0,43.83,0.0
2018,3,28,18,30,18.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.55,11.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,29,5,45,27.0,4.0,1.6,7.25,4.0,0.0,0.0
2018,3,29,6,0,54.0,8.0,1.6,7.5,8.0,7.86,0.0
2018,3,29,6,15,145.5,21.0,1.9,8.25,33.0,16.64,0.0
2018,3,29,6,30,237.0,34.0,2.2,9.0,58.0,26.28,16.72
2018,3,29,6,45,314.5,46.5,2.45,9.8,98.0,35.0,25.57
2018,3,29,7,0,392.0,59.0,2.7,10.6,138.0,57.79,35.77
2018,3,29,7,15,487.5,66.0,2.75,11.2,193.0,97.0,57.73
2018,3,29,7,30,583.0,73.0,2.8,11.8,248.0,147.38,94.39
2018,3,29,7,45,656.5,74.5,2.85,12.4,306.0,199.07,136.99
2018,3,29,8,0,730.0,76.0,2.9,13.0,364.0,260.62,189.9
2018,3,29,8,15,737.5,86.0,2.85,13.55,410.0,314.64,238.79
2018,3,29,8,30,745.0,96.0,2.8,14.1,456.0,366.92,285.17
2018,3,29,8,45,715.0,116.5,2.7,14.65,490.0,414.94,326.79
2018,3,29,9,0,685.0,137.0,2.6,15.2,524.0,458.89,363.25
2018,3,29,9,15,807.0,108.0,2.55,15.75,597.0,531.97,421.35
2018,3,29,9,30,929.0,79.0,2.5,16.3,670.0,613.65,484.55
2018,3,29,9,45,942.5,78.5,2.4,16.85,708.0,664.17,521.88
2018,3,29,10,0,956.0,78.0,2.3,17.4,746.0,713.43,556.98
2018,3,29,10,15,963.0,80.0,2.3,17.8,777.0,759.16,587.38
2018,3,29,10,30,970.0,82.0,2.3,18.2,808.0,802.65,615.79
2018,3,29,10,45,965.5,87.5,2.3,18.6,829.0,838.39,638.46
2018,3,29,11,0,961.0,93.0,2.3,19.0,850.0,870.81,658.71
2018,3,29,11,15,942.0,105.5,2.35,19.35,859.0,894.95,673.8
2018,3,29,11,30,923.0,118.0,2.4,19.7,868.0,914.95,686.17
2018,3,29,11,45,956.5,102.0,2.45,20.0,885.5,947.55,707.18
2018,3,29,12,0,990.0,86.0,2.5,20.3,903.0,977.54,726.27
2018,3,29,12,15,991.0,85.5,2.45,20.5,903.0,991.62,734.15
2018,3,29,12,30,992.0,85.0,2.4,20.7,903.0,1001.99,739.83
2018,3,29,12,45,963.5,98.5,2.4,20.95,886.0,996.46,735.62
2018,3,29,13,0,935.0,112.0,2.4,21.2,869.0,987.07,729.19
2018,3,29,13,15,944.5,104.5,2.4,21.3,856.0,986.7,729.28
2018,3,29,13,30,954.0,97.0,2.4,21.4,843.0,982.5,726.91
2018,3,29,13,45,844.0,138.5,2.4,21.5,783.5,924.97,689.33
2018,3,29,14,0,734.0,180.0,2.4,21.6,724.0,864.88,650.02
2018,3,29,14,15,750.0,164.0,2.35,21.55,700.0,849.82,641.06
2018,3,29,14,30,766.0,148.0,2.3,21.5,676.0,831.1,629.26
2018,3,29,14,45,741.5,145.0,2.3,21.5,633.5,789.52,601.95
2018,3,29,15,0,717.0,142.0,2.3,21.5,591.0,746.54,573.57
2018,3,29,15,15,748.5,120.5,2.3,21.5,560.5,725.02,560.15
2018,3,29,15,30,780.0,99.0,2.3,21.5,530.0,696.47,541.47
2018,3,29,15,45,814.5,83.5,2.1,21.1,498.5,674.49,527.12
2018,3,29,16,0,849.0,68.0,1.9,20.7,467.0,643.31,505.83
2018,3,29,16,15,831.0,64.5,1.75,19.95,418.5,596.0,471.03
2018,3,29,16,30,813.0,61.0,1.6,19.2,370.0,544.33,431.94
2018,3,29,16,45,762.5,58.0,1.45,18.5,314.0,475.91,378.49
2018,3,29,17,0,712.0,55.0,1.3,17.8,258.0,410.68,325.64
2018,3,29,17,15,655.5,49.5,1.35,16.8,206.5,343.74,270.35
2018,3,29,17,30,599.0,44.0,1.4,15.8,155.0,281.44,216.34
2018,3,29,17,45,484.0,36.5,1.45,14.8,107.5,206.44,151.59
2018,3,29,18,0,369.0,29.0,1.5,13.8,60.0,140.65,88.39
2018,3,29,18,15,209.0,17.5,1.5,13.4,32.5,60.34,0.0
2018,3,29,18,30,49.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,3,29,18,45,24.5,3.0,1.55,12.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,1.05,8.2,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,1.0,8.4,7.0,6.88,0.0
2018,3,30,6,15,107.5,22.5,1.05,9.15,32.5,17.79,0.0
2018,3,30,6,30,192.0,38.0,1.1,9.9,58.0,29.44,19.63
2018,3,30,6,45,281.5,50.0,1.1,10.7,98.5,37.64,27.92
2018,3,30,7,0,371.0,62.0,1.1,11.5,139.0,61.05,38.09
2018,3,30,7,15,406.0,76.0,1.1,11.95,182.0,100.29,63.36
2018,3,30,7,30,441.0,90.0,1.1,12.4,225.0,143.61,97.0
2018,3,30,7,45,411.5,115.0,1.1,12.85,259.0,187.21,135.95
2018,3,30,8,0,382.0,140.0,1.1,13.3,293.0,227.54,172.25
2018,3,30,8,15,437.5,148.0,1.05,13.95,345.0,276.32,212.33
2018,3,30,8,30,493.0,156.0,1.0,14.6,397.0,330.71,256.46
2018,3,30,8,45,487.5,175.5,1.0,15.25,433.0,374.93,292.42
2018,3,30,9,0,482.0,195.0,1.0,15.9,469.0,417.98,326.18
2018,3,30,9,15,357.0,243.0,1.0,16.45,454.5,422.78,329.33
2018,3,30,9,30,232.0,291.0,1.0,17.0,440.0,414.63,321.52
2018,3,30,9,45,240.5,309.0,1.0,17.55,471.0,449.8,347.05
2018,3,30,10,0,249.0,327.0,1.0,18.1,502.0,487.09,373.24
2018,3,30,10,15,318.0,325.0,1.0,18.5,558.0,546.51,416.4
2018,3,30,10,30,387.0,323.0,1.0,18.9,614.0,610.17,461.52
2018,3,30,10,45,368.0,340.0,1.05,19.3,623.5,628.01,472.4
2018,3,30,11,0,349.0,357.0,1.1,19.7,633.0,643.66,482.05
2018,3,30,11,15,323.5,373.0,1.15,20.05,632.5,650.82,485.72
2018,3,30,11,30,298.0,389.0,1.2,20.4,632.0,655.73,487.86
2018,3,30,11,45,286.5,395.5,1.2,20.7,631.0,661.18,490.56
2018,3,30,12,0,275.0,402.0,1.2,21.0,630.0,665.17,492.27
2018,3,30,12,15,301.5,394.5,1.25,21.2,644.5,687.75,508.58
2018,3,30,12,30,328.0,387.0,1.3,21.4,659.0,709.57,524.16
2018,3,30,12,45,400.0,355.5,1.3,21.55,683.5,747.0,551.5
2018,3,30,13,0,472.0,324.0,1.3,21.7,708.0,790.56,582.33
2018,3,30,13,15,476.5,314.5,1.35,21.75,695.5,785.72,579.76
2018,3,30,13,30,481.0,305.0,1.4,21.8,683.0,778.74,576.33
2018,3,30,13,45,436.5,310.5,1.4,21.8,645.5,740.91,550.36
2018,3,30,14,0,392.0,316.0,1.4,21.8,608.0,694.47,518.73
2018,3,30,14,15,448.0,282.0,1.4,21.75,602.5,709.84,532.25
2018,3,30,14,30,504.0,248.0,1.4,21.7,597.0,713.04,537.0
2018,3,30,14,45,425.5,257.0,1.4,21.65,540.5,645.83,489.39
2018,3,30,15,0,347.0,266.0,1.4,21.6,484.0,573.39,437.88
2018,3,30,15,15,296.5,253.5,1.4,21.6,431.0,510.89,393.28
2018,3,30,15,30,246.0,241.0,1.4,21.6,378.0,450.71,349.34
2018,3,30,15,45,310.0,208.5,1.3,21.3,365.5,451.21,352.43
2018,3,30,16,0,374.0,176.0,1.2,21.0,353.0,445.62,350.12
2018,3,30,16,15,350.0,158.5,1.1,20.5,309.5,396.07,313.01
2018,3,30,16,30,326.0,141.0,1.0,20.0,266.0,347.73,276.2
2018,3,30,16,45,312.0,120.5,0.95,19.45,226.0,302.62,241.17
2018,3,30,17,0,298.0,100.0,0.9,18.9,186.0,258.12,205.38
2018,3,30,17,15,289.0,81.5,0.95,18.2,151.0,225.0,177.49
2018,3,30,17,30,280.0,63.0,1.0,17.5,116.0,185.81,143.36
2018,3,30,17,45,216.5,47.5,1.05,16.8,80.5,133.49,98.47
2018,3,30,18,0,153.0,32.0,1.1,16.1,45.0,88.36,56.58
2018,3,30,18,15,88.5,18.0,1.15,15.5,24.5,36.1,0.0
2018,3,30,18,30,24.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.0,1.65,7.45,2.0,0.0,0.0
2018,3,31,6,0,0.0,4.0,1.7,7.8,4.0,3.93,0.0
2018,3,31,6,15,0.5,17.0,1.95,8.45,17.0,16.41,1.66
2018,3,31,6,30,1.0,30.0,2.2,9.1,30.0,28.69,19.24
2018,3,31,6,45,10.0,49.5,2.45,9.7,51.5,46.32,35.81
2018,3,31,7,0,19.0,69.0,2.7,10.3,73.0,63.38,48.46
2018,3,31,7,15,34.5,91.0,2.6,10.8,101.0,86.36,67.3
2018,3,31,7,30,50.0,113.0,2.5,11.3,129.0,111.52,87.8
2018,3,31,7,45,165.0,135.0,2.45,11.8,199.5,158.08,122.4
2018,3,31,8,0,280.0,157.0,2.4,12.3,270.0,218.28,169.46
2018,3,31,8,15,264.5,182.0,2.4,12.85,300.0,253.68,200.04
2018,3,31,8,30,249.0,207.0,2.4,13.4,330.0,287.37,228.35
2018,3,31,8,45,245.5,230.5,2.45,14.0,361.5,323.16,257.32
2018,3,31,9,0,242.0,254.0,2.5,14.6,393.0,358.59,285.2
2018,3,31,9,15,267.5,271.0,2.55,15.1,435.0,402.61,319.39
2018,3,31,9,30,293.0,288.0,2.6,15.6,477.0,448.84,354.68
2018,3,31,9,45,291.5,306.0,2.6,16.1,503.0,480.96,378.21
2018,3,31,10,0,290.0,324.0,2.6,16.6,529.0,512.42,400.81
2018,3,31,10,15,307.0,335.5,2.65,17.05,560.5,549.96,428.17
2018,3,31,10,30,324.0,347.0,2.7,17.5,592.0,588.04,455.5
2018,3,31,10,45,399.0,331.5,2.7,17.95,642.5,644.83,497.53
2018,3,31,11,0,474.0,316.0,2.7,18.4,693.0,708.76,543.76
2018,3,31,11,15,523.5,305.5,2.75,18.65,729.0,755.69,577.37
2018,3,31,11,30,573.0,295.0,2.8,18.9,765.0,803.07,611.06
2018,3,31,11,45,604.0,283.5,2.85,19.15,783.0,832.99,632.06
2018,3,31,12,0,635.0,272.0,2.9,19.4,801.0,862.85,653.0
2018,3,31,12,15,638.0,270.5,2.9,19.55,801.5,874.74,660.75
2018,3,31,12,30,641.0,269.0,2.9,19.7,802.0,884.12,666.97
2018,3,31,12,45,688.0,241.5,2.95,19.8,808.0,905.24,683.25
2018,3,31,13,0,735.0,214.0,3.0,19.9,814.0,923.21,695.86
2018,3,31,13,15,814.0,171.5,3.05,19.85,823.5,947.23,713.01
2018,3,31,13,30,893.0,129.0,3.1,19.8,833.0,965.28,726.19
2018,3,31,13,45,863.5,135.0,3.15,19.75,799.0,942.78,712.09
2018,3,31,14,0,834.0,141.0,3.2,19.7,765.0,911.96,692.64
2018,3,31,14,15,742.5,167.5,3.2,19.45,706.0,850.2,651.77
2018,3,31,14,30,651.0,194.0,3.2,19.2,647.0,785.35,607.94
2018,3,31,14,45,624.0,189.0,3.25,19.0,604.0,742.07,578.65
2018,3,31,15,0,597.0,184.0,3.3,18.8,561.0,697.86,548.01
2018,3,31,15,15,650.5,153.0,3.3,18.8,538.0,687.8,543.28
2018,3,31,15,30,704.0,122.0,3.3,18.8,515.0,671.25,533.25
2018,3,31,15,45,727.5,104.5,3.3,17.9,479.5,642.08,514.55
2018,3,31,16,0,751.0,87.0,3.3,17.0,444.0,606.77,490.51
2018,3,31,16,15,595.0,106.0,3.2,16.25,369.0,501.37,408.27
2018,3,31,16,30,439.0,125.0,3.1,15.5,294.0,402.51,329.38
2018,3,31,16,45,421.5,107.0,3.0,14.7,250.0,352.5,289.43
2018,3,31,17,0,404.0,89.0,2.9,13.9,206.0,303.2,248.42
2018,3,31,17,15,353.0,75.0,2.95,12.95,162.5,245.18,199.0
2018,3,31,17,30,302.0,61.0,3.0,12.0,119.0,191.98,152.35
2018,3,31,17,45,246.0,46.5,3.0,11.1,84.0,141.84,107.59
2018,3,31,18,0,190.0,32.0,3.0,10.2,49.0,98.05,65.48
2018,3,31,18,15,109.5,18.5,3.15,9.75,27.0,41.14,0.0
2018,3,31,18,30,29.0,5.0,3.3,9.3,5.0,0.0,0.0
2018,3,31,18,45,14.5,2.5,3.4,8.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,5,45,35.0,5.5,1.25,5.3,6.0,0.0,0.0
2018,4,1,6,0,70.0,11.0,1.3,5.7,12.0,10.81,0.0
2018,4,1,6,15,209.0,25.0,1.5,6.45,45.5,20.48,6.25
2018,4,1,6,30,348.0,39.0,1.7,7.2,79.0,30.94,21.56
2018,4,1,6,45,444.0,48.0,1.95,7.9,126.5,35.84,26.73
2018,4,1,7,0,540.0,57.0,2.2,8.6,174.0,67.15,37.71
2018,4,1,7,15,600.0,64.0,2.15,9.3,226.5,112.65,65.88
2018,4,1,7,30,660.0,71.0,2.1,10.0,279.0,165.04,106.74
2018,4,1,7,45,700.5,77.0,2.05,10.65,332.5,218.93,153.37
2018,4,1,8,0,741.0,83.0,2.0,11.3,386.0,276.96,204.68
2018,4,1,8,15,770.0,86.5,1.95,11.95,437.0,334.56,255.68
2018,4,1,8,30,799.0,90.0,1.9,12.6,488.0,392.33,305.68
2018,4,1,8,45,820.0,94.0,1.9,13.25,536.0,449.04,353.5
2018,4,1,9,0,841.0,98.0,1.9,13.9,584.0,506.58,400.28
2018,4,1,9,15,863.0,98.5,1.95,14.45,629.0,561.75,444.11
2018,4,1,9,30,885.0,99.0,2.0,15.0,674.0,617.61,487.05
2018,4,1,9,45,904.5,97.5,2.05,15.55,713.5,669.07,525.56
2018,4,1,10,0,924.0,96.0,2.1,16.1,753.0,719.86,562.55
2018,4,1,10,15,932.5,96.5,2.15,16.55,783.5,763.84,591.89
2018,4,1,10,30,941.0,97.0,2.2,17.0,814.0,805.76,619.47
2018,4,1,10,45,946.5,98.5,2.3,17.45,837.5,844.07,644.67
2018,4,1,11,0,952.0,100.0,2.4,17.9,861.0,879.73,667.89
2018,4,1,11,15,955.0,101.0,2.45,18.1,876.5,909.94,687.52
2018,4,1,11,30,958.0,102.0,2.5,18.3,892.0,937.03,705.04
2018,4,1,11,45,959.5,102.0,2.6,18.55,899.0,958.52,719.16
2018,4,1,12,0,961.0,102.0,2.7,18.8,906.0,976.59,731.1
2018,4,1,12,15,960.5,102.0,2.8,18.85,905.0,989.32,740.16
2018,4,1,12,30,960.0,102.0,2.9,18.9,904.0,998.44,746.98
2018,4,1,12,45,958.0,101.5,3.0,18.95,894.5,1001.98,750.23
2018,4,1,13,0,956.0,101.0,3.1,19.0,885.0,1001.85,751.2
2018,4,1,13,15,951.5,100.5,3.15,18.95,867.5,995.72,748.18
2018,4,1,13,30,947.0,100.0,3.2,18.9,850.0,986.0,742.9
2018,4,1,13,45,940.5,99.0,3.3,18.8,825.0,970.37,734.27
2018,4,1,14,0,934.0,98.0,3.4,18.7,800.0,951.36,723.39
2018,4,1,14,15,924.5,96.5,3.5,18.5,767.0,925.88,708.32
2018,4,1,14,30,915.0,95.0,3.6,18.3,734.0,897.39,691.09
2018,4,1,14,45,903.0,93.0,3.7,18.1,695.5,863.44,669.86
2018,4,1,15,0,891.0,91.0,3.8,17.9,657.0,826.99,646.62
2018,4,1,15,15,875.0,88.5,3.8,17.9,612.5,784.62,617.87
2018,4,1,15,30,859.0,86.0,3.8,17.9,568.0,744.83,590.74
2018,4,1,15,45,831.0,83.5,3.95,17.05,517.0,690.53,554.72
2018,4,1,16,0,803.0,81.0,4.1,16.2,466.0,635.95,516.84
2018,4,1,16,15,768.5,78.0,4.15,15.45,413.5,576.83,472.29
2018,4,1,16,30,734.0,75.0,4.2,14.7,361.0,518.73,427.02
2018,4,1,16,45,694.0,70.5,4.2,13.95,309.5,459.47,378.96
2018,4,1,17,0,654.0,66.0,4.2,13.2,258.0,400.73,329.5
2018,4,1,17,15,585.0,60.0,4.25,12.35,206.0,330.58,269.14
2018,4,1,17,30,516.0,54.0,4.3,11.5,154.0,266.53,212.09
2018,4,1,17,45,405.5,44.0,4.3,10.65,108.0,191.41,145.7
2018,4,1,18,0,295.0,34.0,4.3,9.8,62.0,127.89,86.89
2018,4,1,18,15,165.0,20.0,4.25,9.4,34.0,61.63,0.0
2018,4,1,18,30,35.0,6.0,4.2,9.0,6.0,5.9,0.0
2018,4,1,18,45,17.5,3.0,4.15,8.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,2,5,45,37.0,6.5,2.7,6.15,7.5,0.0,0.0
2018,4,2,6,0,74.0,13.0,2.9,6.5,15.0,12.78,0.0
2018,4,2,6,15,159.5,27.5,3.0,6.95,43.0,21.66,8.84
2018,4,2,6,30,245.0,42.0,3.1,7.4,71.0,32.29,22.84
2018,4,2,6,45,308.0,56.5,3.2,7.9,112.0,42.36,32.64
2018,4,2,7,0,371.0,71.0,3.3,8.4,153.0,73.51,47.23
2018,4,2,7,15,469.5,78.0,3.35,8.9,210.0,114.28,72.83
2018,4,2,7,30,568.0,85.0,3.4,9.4,267.0,165.54,111.75
2018,4,2,7,45,631.0,88.5,3.4,9.95,323.0,216.96,155.5
2018,4,2,8,0,694.0,92.0,3.4,10.5,379.0,275.16,206.45
2018,4,2,8,15,556.0,136.5,3.3,11.1,385.0,310.5,242.78
2018,4,2,8,30,418.0,181.0,3.2,11.7,391.0,330.38,263.37
2018,4,2,8,45,431.0,198.0,3.1,12.25,432.5,376.46,301.6
2018,4,2,9,0,444.0,215.0,3.0,12.8,474.0,423.36,339.32
2018,4,2,9,15,591.5,180.0,2.95,13.3,551.5,495.43,397.05
2018,4,2,9,30,739.0,145.0,2.9,13.8,629.0,578.53,462.44
2018,4,2,9,45,827.0,118.5,2.85,14.3,688.0,643.8,512.62
2018,4,2,10,0,915.0,92.0,2.8,14.8,747.0,712.94,564.3
2018,4,2,10,15,923.0,93.0,2.75,15.2,777.0,756.63,593.45
2018,4,2,10,30,931.0,94.0,2.7,15.6,807.0,798.25,620.84
2018,4,2,10,45,936.5,95.0,2.7,16.0,830.0,835.63,645.2
2018,4,2,11,0,942.0,96.0,2.7,16.4,853.0,870.39,667.51
2018,4,2,11,15,945.5,97.0,2.7,16.7,868.5,900.65,686.81
2018,4,2,11,30,949.0,98.0,2.7,17.0,884.0,927.85,703.95
2018,4,2,11,45,950.0,98.5,2.65,17.35,891.0,949.13,716.48
2018,4,2,12,0,951.0,99.0,2.6,17.7,898.0,967.01,726.75
2018,4,2,12,15,950.5,98.5,2.65,17.9,896.5,978.98,734.48
2018,4,2,12,30,950.0,98.0,2.7,18.1,895.0,987.38,739.99
2018,4,2,12,45,947.5,98.0,2.7,18.3,886.0,990.83,741.89
2018,4,2,13,0,945.0,98.0,2.7,18.5,877.0,990.64,741.55
2018,4,2,13,15,939.5,98.5,2.7,18.55,859.5,984.6,737.9
2018,4,2,13,30,934.0,99.0,2.7,18.6,842.0,975.01,732.07
2018,4,2,13,45,926.0,98.5,2.7,18.65,816.5,958.6,721.8
2018,4,2,14,0,918.0,98.0,2.7,18.7,791.0,938.9,709.45
2018,4,2,14,15,908.5,97.5,2.65,18.65,759.5,914.72,693.99
2018,4,2,14,30,899.0,97.0,2.6,18.6,728.0,887.6,676.58
2018,4,2,14,45,886.0,95.5,2.55,18.55,689.5,853.69,654.46
2018,4,2,15,0,873.0,94.0,2.5,18.5,651.0,817.41,630.64
2018,4,2,15,15,857.0,91.0,2.5,18.5,607.0,779.54,605.76
2018,4,2,15,30,841.0,88.0,2.5,18.5,563.0,735.21,575.97
2018,4,2,15,45,822.5,84.5,2.35,18.1,515.5,687.08,543.02
2018,4,2,16,0,804.0,81.0,2.2,17.7,468.0,637.97,508.32
2018,4,2,16,15,774.5,77.0,2.1,17.1,416.5,580.73,465.88
2018,4,2,16,30,745.0,73.0,2.0,16.5,365.0,524.08,422.55
2018,4,2,16,45,699.5,69.0,1.85,15.9,312.0,459.83,371.56
2018,4,2,17,0,654.0,65.0,1.7,15.3,259.0,400.59,322.74
2018,4,2,17,15,582.0,59.0,1.75,14.25,206.5,329.04,263.43
2018,4,2,17,30,510.0,53.0,1.8,13.2,154.0,263.98,207.33
2018,4,2,17,45,388.0,44.0,1.8,12.2,107.5,186.39,140.67
2018,4,2,18,0,266.0,35.0,1.8,11.2,61.0,122.19,83.49
2018,4,2,18,15,141.5,20.0,1.95,10.65,33.0,57.14,0.0
2018,4,2,18,30,17.0,5.0,2.1,10.1,5.0,7.64,0.0
2018,4,2,18,45,8.5,2.5,2.2,9.6,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,4.1,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,4.6,18.0,14.74,0.0
2018,4,3,6,15,254.5,28.0,1.6,5.4,55.0,22.86,11.17
2018,4,3,6,30,403.0,41.0,1.9,6.2,92.0,32.16,22.99
2018,4,3,6,45,499.0,49.0,2.2,7.0,142.0,36.08,27.15
2018,4,3,7,0,595.0,57.0,2.5,7.8,192.0,74.45,40.61
2018,4,3,7,15,653.5,63.0,2.5,8.45,246.0,122.55,71.78
2018,4,3,7,30,712.0,69.0,2.5,9.1,300.0,177.31,115.59
2018,4,3,7,45,751.0,73.5,2.55,9.7,354.5,234.88,166.19
2018,4,3,8,0,790.0,78.0,2.6,10.3,409.0,293.94,219.19
2018,4,3,8,15,816.5,82.0,2.65,10.9,461.0,351.92,271.35
2018,4,3,8,30,843.0,86.0,2.7,11.5,513.0,411.82,323.9
2018,4,3,8,45,861.5,89.0,2.7,12.1,561.0,468.82,372.63
2018,4,3,9,0,880.0,92.0,2.7,12.7,609.0,526.27,420.03
2018,4,3,9,15,892.0,95.0,2.7,13.2,651.5,581.19,464.01
2018,4,3,9,30,904.0,98.0,2.7,13.7,694.0,634.13,505.07
2018,4,3,9,45,912.0,101.5,2.7,14.25,730.5,683.99,542.41
2018,4,3,10,0,920.0,105.0,2.7,14.8,767.0,732.23,577.42
2018,4,3,10,15,928.0,106.0,2.65,15.25,797.5,776.16,606.49
2018,4,3,10,30,936.0,107.0,2.6,15.7,828.0,818.0,633.63
2018,4,3,10,45,940.5,108.5,2.55,16.15,850.5,855.29,657.18
2018,4,3,11,0,945.0,110.0,2.5,16.6,873.0,889.87,678.57
2018,4,3,11,15,948.5,110.5,2.45,16.9,888.0,919.73,696.9
2018,4,3,11,30,952.0,111.0,2.4,17.2,903.0,946.5,713.04
2018,4,3,11,45,907.5,135.5,2.35,17.5,895.5,951.84,714.75
2018,4,3,12,0,863.0,160.0,2.3,17.8,888.0,957.34,716.9
2018,4,3,12,15,872.0,154.0,2.35,17.95,889.0,971.89,726.62
2018,4,3,12,30,881.0,148.0,2.4,18.1,890.0,983.21,734.2
2018,4,3,12,45,901.5,135.5,2.4,18.25,888.0,989.6,738.15
2018,4,3,13,0,922.0,123.0,2.4,18.4,886.0,997.91,743.54
2018,4,3,13,15,917.0,122.0,2.5,18.4,868.0,990.85,740.34
2018,4,3,13,30,912.0,121.0,2.6,18.4,850.0,980.31,735.04
2018,4,3,13,45,900.0,121.5,2.65,18.35,822.5,961.57,723.98
2018,4,3,14,0,888.0,122.0,2.7,18.3,795.0,939.73,710.93
2018,4,3,14,15,881.5,118.5,2.8,18.15,763.5,920.98,700.68
2018,4,3,14,30,875.0,115.0,2.9,18.0,732.0,893.65,684.41
2018,4,3,14,45,857.5,111.0,3.0,17.8,689.0,853.64,659.29
2018,4,3,15,0,840.0,107.0,3.1,17.6,646.0,811.53,632.37
2018,4,3,15,15,830.5,104.5,3.1,17.6,607.0,775.53,608.43
2018,4,3,15,30,821.0,102.0,3.1,17.6,568.0,737.43,582.7
2018,4,3,15,45,796.0,98.5,3.2,16.85,518.5,685.34,548.26
2018,4,3,16,0,771.0,95.0,3.3,16.1,469.0,632.8,511.45
2018,4,3,16,15,736.0,91.5,3.25,15.35,417.0,576.27,469.05
2018,4,3,16,30,701.0,88.0,3.2,14.6,365.0,518.67,424.48
2018,4,3,16,45,653.5,82.0,3.15,13.9,311.5,453.12,371.98
2018,4,3,17,0,606.0,76.0,3.1,13.2,258.0,390.73,320.19
2018,4,3,17,15,537.5,68.5,3.05,12.25,206.5,321.15,261.09
2018,4,3,17,30,469.0,61.0,3.0,11.3,155.0,257.63,205.3
2018,4,3,17,45,363.5,49.5,3.0,10.35,109.5,184.51,141.34
2018,4,3,18,0,258.0,38.0,3.0,9.4,64.0,123.88,86.57
2018,4,3,18,15,146.0,23.0,3.0,8.95,36.0,62.12,0.0
2018,4,3,18,30,34.0,8.0,3.0,8.5,8.0,13.37,0.0
2018,4,3,18,45,17.0,4.0,3.0,8.05,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
