Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,0,545.0,226.0,1.5,14.8,605.0,530.78,415.18
2018,5,4,9,15,561.5,236.0,1.4,15.45,646.0,578.37,449.27
2018,5,4,9,30,578.0,246.0,1.3,16.1,687.0,626.37,482.33
2018,5,4,9,45,711.0,194.5,1.2,16.8,761.0,699.67,534.7
2018,5,4,10,0,844.0,143.0,1.1,17.5,835.0,780.62,588.79
2018,5,4,10,15,881.5,128.0,1.15,18.1,871.5,827.04,617.57
2018,5,4,10,30,919.0,113.0,1.2,18.7,908.0,874.32,646.91
2018,5,4,10,45,821.5,172.0,1.2,19.35,895.0,880.4,648.08
2018,5,4,11,0,724.0,231.0,1.2,20.0,882.0,878.82,644.86
2018,5,4,11,15,610.5,300.0,1.25,20.5,854.0,863.46,631.19
2018,5,4,11,30,497.0,369.0,1.3,21.0,826.0,842.0,612.9
2018,5,4,11,45,506.5,374.5,1.3,21.5,842.5,868.5,629.23
2018,5,4,12,0,516.0,380.0,1.3,22.0,859.0,893.45,643.84
2018,5,4,12,15,547.0,361.0,1.25,22.35,867.5,912.98,655.64
2018,5,4,12,30,578.0,342.0,1.2,22.7,876.0,930.59,666.18
2018,5,4,12,45,567.0,342.5,1.15,23.05,861.5,924.53,660.47
2018,5,4,13,0,556.0,343.0,1.1,23.4,847.0,916.14,653.66
2018,5,4,13,15,573.5,324.5,1.15,23.5,835.5,913.85,654.07
2018,5,4,13,30,591.0,306.0,1.2,23.6,824.0,908.85,652.72
2018,5,4,13,45,579.0,296.5,1.3,23.7,792.0,882.05,637.4
2018,5,4,14,0,567.0,287.0,1.4,23.8,760.0,853.23,620.76
2018,5,4,14,15,685.0,221.0,1.55,23.75,771.0,886.74,648.82
2018,5,4,14,30,803.0,155.0,1.7,23.7,782.0,905.9,663.96
2018,5,4,14,45,829.0,134.5,1.9,23.6,754.5,887.4,655.28
2018,5,4,15,0,855.0,114.0,2.1,23.5,727.0,864.33,643.66
2018,5,4,15,15,845.0,108.0,2.1,23.5,683.5,822.99,617.43
2018,5,4,15,30,835.0,102.0,2.1,23.5,640.0,779.7,589.73
2018,5,4,15,45,822.0,97.5,2.4,22.85,594.5,734.07,563.39
2018,5,4,16,0,809.0,93.0,2.7,22.2,549.0,687.17,534.91
2018,5,4,16,15,786.5,90.5,2.8,21.5,500.0,635.08,499.9
2018,5,4,16,30,764.0,88.0,2.9,20.8,451.0,583.03,462.58
2018,5,4,16,45,733.5,83.0,3.0,20.1,399.0,523.95,418.47
2018,5,4,17,0,703.0,78.0,3.1,19.4,347.0,467.86,374.91
2018,5,4,17,15,658.5,72.5,3.15,18.3,294.5,404.77,324.54
2018,5,4,17,30,614.0,67.0,3.2,17.2,242.0,345.19,275.0
2018,5,4,17,45,548.0,59.5,3.2,16.1,192.0,279.23,218.74
2018,5,4,18,0,482.0,52.0,3.2,15.0,142.0,219.73,166.53
2018,5,4,18,15,375.5,42.0,3.2,14.1,99.0,153.7,109.72
2018,5,4,18,30,269.0,32.0,3.2,13.2,56.0,99.28,61.11
2018,5,4,18,45,150.5,18.5,3.25,12.25,30.5,41.49,0.0
2018,5,4,19,0,32.0,5.0,3.3,11.3,5.0,4.91,0.0
2018,5,4,19,15,16.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.45,7.45,5.5,5.41,0.0
2018,5,5,5,30,0.0,11.0,2.5,7.8,11.0,10.61,0.0
2018,5,5,5,45,0.0,20.0,2.6,8.1,20.0,19.3,11.17
2018,5,5,6,0,0.0,29.0,2.7,8.4,29.0,27.99,19.56
2018,5,5,6,15,0.0,40.0,2.65,8.75,40.0,38.63,29.5
2018,5,5,6,30,0.0,51.0,2.6,9.1,51.0,49.27,37.25
2018,5,5,6,45,0.5,68.0,2.55,9.4,68.0,65.44,51.19
2018,5,5,7,0,1.0,85.0,2.5,9.7,85.0,81.52,64.8
2018,5,5,7,15,3.0,111.0,2.5,10.0,112.0,106.21,85.44
2018,5,5,7,30,5.0,137.0,2.5,10.3,139.0,131.27,106.06
2018,5,5,7,45,33.5,174.0,2.5,10.6,191.5,172.8,139.51
2018,5,5,8,0,62.0,211.0,2.5,10.9,244.0,219.86,177.3
2018,5,5,8,15,188.5,236.5,2.6,11.2,351.0,300.66,241.68
2018,5,5,8,30,315.0,262.0,2.7,11.5,458.0,395.19,316.72
2018,5,5,8,45,323.0,281.0,2.8,11.75,494.5,435.22,348.18
2018,5,5,9,0,331.0,300.0,2.9,12.0,531.0,475.68,379.63
2018,5,5,9,15,295.0,327.5,2.85,12.75,542.0,496.57,393.8
2018,5,5,9,30,259.0,355.0,2.8,13.5,553.0,513.9,404.74
2018,5,5,9,45,343.0,345.0,2.75,14.2,619.5,578.58,453.5
2018,5,5,10,0,427.0,335.0,2.7,14.9,686.0,649.88,505.82
2018,5,5,10,15,409.0,355.5,2.6,15.6,700.5,674.02,520.26
2018,5,5,10,30,391.0,376.0,2.5,16.3,715.0,694.4,531.97
2018,5,5,10,45,303.5,407.5,2.35,16.95,674.5,664.98,506.15
2018,5,5,11,0,216.0,439.0,2.2,17.6,634.0,626.81,474.38
2018,5,5,11,15,174.5,447.0,2.25,17.7,606.0,604.84,457.6
2018,5,5,11,30,133.0,455.0,2.3,17.8,578.0,580.42,438.8
2018,5,5,11,45,150.0,461.5,2.3,17.9,600.5,608.08,458.95
2018,5,5,12,0,167.0,468.0,2.3,18.0,623.0,635.76,478.66
2018,5,5,12,15,147.5,465.5,2.55,17.7,602.5,618.39,467.18
2018,5,5,12,30,128.0,463.0,2.8,17.4,582.0,599.97,455.02
2018,5,5,12,45,109.5,432.5,3.05,17.1,533.5,552.66,422.06
2018,5,5,13,0,91.0,402.0,3.3,16.8,485.0,496.68,382.19
2018,5,5,13,15,56.5,342.0,3.55,16.3,393.0,401.19,311.41
2018,5,5,13,30,22.0,282.0,3.8,15.8,301.0,305.79,238.52
2018,5,5,13,45,31.0,311.0,4.05,15.35,337.0,344.95,270.17
2018,5,5,14,0,40.0,340.0,4.3,14.9,373.0,384.26,301.66
2018,5,5,14,15,37.0,321.5,4.45,14.45,351.5,362.14,285.52
2018,5,5,14,30,34.0,303.0,4.6,14.0,330.0,339.94,269.31
2018,5,5,14,45,37.5,291.5,4.7,13.5,319.5,330.86,263.5
2018,5,5,15,0,41.0,280.0,4.8,13.0,309.0,321.47,257.37
2018,5,5,15,15,66.0,272.5,4.8,13.0,316.5,333.76,268.69
2018,5,5,15,30,91.0,265.0,4.8,13.0,324.0,344.29,278.51
2018,5,5,15,45,135.0,257.5,5.05,12.65,337.5,374.56,305.15
2018,5,5,16,0,179.0,250.0,5.3,12.3,351.0,393.53,322.69
2018,5,5,16,15,155.0,220.5,5.15,12.25,302.5,338.61,278.53
2018,5,5,16,30,131.0,191.0,5.0,12.2,254.0,285.33,235.28
2018,5,5,16,45,213.5,158.0,4.85,12.1,246.5,297.68,247.21
2018,5,5,17,0,296.0,125.0,4.7,12.0,239.0,295.11,245.7
2018,5,5,17,15,431.0,98.0,4.4,11.65,236.5,321.66,266.8
2018,5,5,17,30,566.0,71.0,4.1,11.3,234.0,329.81,269.98
2018,5,5,17,45,510.5,63.0,3.75,10.9,187.5,269.68,216.14
2018,5,5,18,0,455.0,55.0,3.4,10.5,141.0,214.89,166.23
2018,5,5,18,15,349.5,44.5,3.4,10.05,98.5,149.86,109.32
2018,5,5,18,30,244.0,34.0,3.4,9.6,56.0,96.72,61.71
2018,5,5,18,45,134.5,19.5,3.4,9.1,30.5,44.51,0.0
2018,5,5,19,0,25.0,5.0,3.4,8.6,5.0,7.55,0.0
2018,5,5,19,15,12.5,2.5,3.55,8.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,4.9,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,5,6,5,15,11.5,11.5,2.4,5.55,12.0,11.3,0.0
2018,5,6,5,30,13.0,21.0,2.7,6.1,22.0,19.68,6.15
2018,5,6,5,45,47.5,38.5,3.0,6.65,45.5,33.47,23.75
2018,5,6,6,0,82.0,56.0,3.3,7.2,69.0,47.8,37.51
2018,5,6,6,15,96.0,77.0,3.35,7.65,98.0,64.26,52.89
2018,5,6,6,30,110.0,98.0,3.4,8.1,127.0,88.74,68.18
2018,5,6,6,45,213.5,111.0,3.4,8.55,182.5,115.84,85.39
2018,5,6,7,0,317.0,124.0,3.4,9.0,238.0,158.01,116.24
2018,5,6,7,15,429.0,125.5,3.35,9.5,305.0,200.33,148.75
2018,5,6,7,30,541.0,127.0,3.3,10.0,372.0,258.26,196.17
2018,5,6,7,45,639.5,118.5,3.2,10.5,441.0,314.21,243.48
2018,5,6,8,0,738.0,110.0,3.1,11.0,510.0,380.41,299.38
2018,5,6,8,15,799.5,101.5,3.1,11.5,570.5,442.1,351.66
2018,5,6,8,30,861.0,93.0,3.1,12.0,631.0,508.84,406.81
2018,5,6,8,45,865.5,98.5,3.1,12.5,672.5,560.53,448.79
2018,5,6,9,0,870.0,104.0,3.1,13.0,714.0,611.15,488.6
2018,5,6,9,15,805.0,141.0,3.2,13.5,730.0,645.77,514.29
2018,5,6,9,30,740.0,178.0,3.3,14.0,746.0,673.51,533.83
2018,5,6,9,45,766.0,175.5,3.4,14.45,786.0,722.92,570.58
2018,5,6,10,0,792.0,173.0,3.5,14.9,826.0,772.44,606.35
2018,5,6,10,15,868.5,138.0,3.65,15.3,875.5,828.54,645.32
2018,5,6,10,30,945.0,103.0,3.8,15.7,925.0,888.33,686.35
2018,5,6,10,45,875.0,148.5,3.95,16.05,923.0,902.39,695.03
2018,5,6,11,0,805.0,194.0,4.1,16.4,921.0,913.63,702.13
2018,5,6,11,15,761.0,224.5,4.2,16.65,919.5,927.76,711.35
2018,5,6,11,30,717.0,255.0,4.3,16.9,918.0,935.56,716.21
2018,5,6,11,45,710.5,255.0,4.4,17.1,914.5,944.61,722.45
2018,5,6,12,0,704.0,255.0,4.5,17.3,911.0,950.87,726.9
2018,5,6,12,15,581.5,323.5,4.6,17.35,864.5,909.4,695.04
2018,5,6,12,30,459.0,392.0,4.7,17.4,818.0,864.87,660.29
2018,5,6,12,45,457.5,386.5,4.75,17.45,807.0,861.89,658.99
2018,5,6,13,0,456.0,381.0,4.8,17.5,796.0,856.93,656.09
2018,5,6,13,15,517.5,344.5,4.75,17.3,807.0,880.12,675.45
2018,5,6,13,30,579.0,308.0,4.7,17.1,818.0,899.92,692.24
2018,5,6,13,45,436.0,335.0,4.65,16.85,713.0,784.93,607.34
2018,5,6,14,0,293.0,362.0,4.6,16.6,608.0,664.69,517.26
2018,5,6,14,15,268.5,357.5,4.5,16.25,576.5,632.96,494.68
2018,5,6,14,30,244.0,353.0,4.4,15.9,545.0,601.17,471.46
2018,5,6,14,45,312.0,325.0,4.3,15.55,558.0,626.23,493.64
2018,5,6,15,0,380.0,297.0,4.2,15.2,571.0,646.39,511.77
2018,5,6,15,15,387.5,272.0,4.2,15.2,537.0,614.42,489.17
2018,5,6,15,30,395.0,247.0,4.2,15.2,503.0,588.38,470.88
2018,5,6,15,45,375.0,229.5,4.1,14.35,458.0,532.47,430.18
2018,5,6,16,0,355.0,212.0,4.0,13.5,413.0,484.78,394.95
2018,5,6,16,15,236.0,196.5,4.0,13.0,325.0,373.48,306.14
2018,5,6,16,30,117.0,181.0,4.0,12.5,237.0,265.52,217.87
2018,5,6,16,45,120.0,164.0,4.0,12.05,216.0,244.17,201.31
2018,5,6,17,0,123.0,147.0,4.0,11.6,195.0,222.31,183.67
2018,5,6,17,15,274.5,115.0,3.9,11.2,201.0,259.71,215.45
2018,5,6,17,30,426.0,83.0,3.8,10.8,207.0,281.07,231.01
2018,5,6,17,45,365.5,72.0,3.7,10.45,163.5,223.64,180.28
2018,5,6,18,0,305.0,61.0,3.6,10.1,120.0,172.4,134.54
2018,5,6,18,15,227.5,47.0,3.55,9.85,83.5,119.73,88.31
2018,5,6,18,30,150.0,33.0,3.5,9.6,47.0,75.72,49.22
2018,5,6,18,45,87.0,19.5,3.4,9.3,26.5,37.38,0.0
2018,5,6,19,0,24.0,6.0,3.3,9.0,6.0,8.46,0.0
2018,5,6,19,15,12.0,3.0,3.3,8.95,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,5,7,4,45,6.0,1.0,1.95,5.8,1.0,0.0,0.0
2018,5,7,5,0,12.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,5,7,5,15,121.5,14.5,2.1,6.55,22.5,14.25,0.0
2018,5,7,5,30,231.0,27.0,2.3,7.2,43.0,22.28,8.92
2018,5,7,5,45,348.5,37.0,2.5,7.85,83.5,28.79,19.64
2018,5,7,6,0,466.0,47.0,2.7,8.5,124.0,34.91,25.82
2018,5,7,6,15,539.5,54.0,2.6,9.15,173.5,37.97,28.88
2018,5,7,6,30,613.0,61.0,2.5,9.8,223.0,76.78,41.7
2018,5,7,6,45,660.5,66.5,2.35,10.45,275.5,122.61,71.03
2018,5,7,7,0,708.0,72.0,2.2,11.1,328.0,176.61,113.86
2018,5,7,7,15,742.0,77.0,2.15,11.7,381.5,229.42,159.67
2018,5,7,7,30,776.0,82.0,2.1,12.3,435.0,285.79,209.57
2018,5,7,7,45,800.5,85.5,2.05,12.95,486.5,340.94,258.45
2018,5,7,8,0,825.0,89.0,2.0,13.6,538.0,398.1,307.81
2018,5,7,8,15,844.0,92.0,1.95,14.3,587.5,454.13,354.74
2018,5,7,8,30,863.0,95.0,1.9,15.0,637.0,513.19,402.18
2018,5,7,8,45,876.5,97.0,1.9,15.65,681.0,566.5,443.93
2018,5,7,9,0,890.0,99.0,1.9,16.3,725.0,619.57,484.03
2018,5,7,9,15,902.5,100.0,1.85,16.9,765.0,670.57,521.06
2018,5,7,9,30,915.0,101.0,1.8,17.5,805.0,720.73,556.05
2018,5,7,9,45,925.5,101.5,1.75,18.1,840.0,767.87,585.92
2018,5,7,10,0,936.0,102.0,1.7,18.7,875.0,813.51,614.12
2018,5,7,10,15,941.5,103.0,1.7,19.35,902.0,853.92,638.62
2018,5,7,10,30,947.0,104.0,1.7,20.0,929.0,892.04,661.26
2018,5,7,10,45,950.0,106.0,1.7,20.6,949.5,926.52,681.34
2018,5,7,11,0,953.0,108.0,1.7,21.2,970.0,958.24,699.43
2018,5,7,11,15,955.5,108.0,1.85,21.5,982.5,984.6,716.72
2018,5,7,11,30,958.0,108.0,2.0,21.8,995.0,1007.89,732.09
2018,5,7,11,45,958.5,108.5,2.1,22.1,1000.0,1026.6,743.96
2018,5,7,12,0,959.0,109.0,2.2,22.4,1005.0,1041.99,753.82
2018,5,7,12,15,956.5,109.5,2.3,22.55,1001.0,1051.05,760.2
2018,5,7,12,30,954.0,110.0,2.4,22.7,997.0,1056.64,764.52
2018,5,7,12,45,950.0,111.0,2.55,22.8,986.0,1057.76,766.82
2018,5,7,13,0,946.0,112.0,2.7,22.9,975.0,1055.39,766.97
2018,5,7,13,15,875.5,150.0,2.75,22.9,936.5,1022.37,746.7
2018,5,7,13,30,805.0,188.0,2.8,22.9,898.0,993.69,729.43
2018,5,7,13,45,764.0,203.0,2.9,22.95,861.5,966.19,713.06
2018,5,7,14,0,723.0,218.0,3.0,23.0,825.0,932.75,692.58
2018,5,7,14,15,725.5,205.0,3.05,22.85,795.0,908.99,678.63
2018,5,7,14,30,728.0,192.0,3.1,22.7,765.0,882.38,662.61
2018,5,7,14,45,787.0,155.5,3.2,22.6,748.0,874.39,659.48
2018,5,7,15,0,846.0,119.0,3.3,22.5,731.0,864.1,654.69
2018,5,7,15,15,855.5,108.0,3.3,22.5,695.0,833.75,635.21
2018,5,7,15,30,865.0,97.0,3.3,22.5,659.0,795.88,610.49
2018,5,7,15,45,848.5,93.5,3.55,21.75,611.5,751.84,583.97
2018,5,7,16,0,832.0,90.0,3.8,21.0,564.0,702.57,552.79
2018,5,7,16,15,811.0,86.0,3.95,20.3,513.5,648.92,516.54
2018,5,7,16,30,790.0,82.0,4.1,19.6,463.0,595.16,477.41
2018,5,7,16,45,761.0,78.0,4.2,18.9,411.0,536.91,433.19
2018,5,7,17,0,732.0,74.0,4.3,18.2,359.0,479.87,388.34
2018,5,7,17,15,688.5,69.0,4.35,17.25,306.0,417.65,337.86
2018,5,7,17,30,645.0,64.0,4.4,16.3,253.0,357.51,287.18
2018,5,7,17,45,579.5,58.0,4.4,15.3,202.5,291.64,230.35
2018,5,7,18,0,514.0,52.0,4.4,14.3,152.0,232.11,177.53
2018,5,7,18,15,410.5,43.0,4.3,13.45,108.0,165.81,119.79
2018,5,7,18,30,307.0,34.0,4.2,12.6,64.0,110.63,71.0
2018,5,7,18,45,179.0,21.5,4.15,11.8,36.5,54.62,0.0
2018,5,7,19,0,51.0,9.0,4.1,11.0,9.0,14.36,0.0
2018,5,7,19,15,25.5,4.5,4.05,10.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,3.15,7.1,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,3.3,7.2,2.0,0.0,0.0
2018,5,8,5,15,139.5,14.5,3.4,7.65,24.0,14.25,0.0
2018,5,8,5,30,263.0,27.0,3.5,8.1,46.0,22.04,9.66
2018,5,8,5,45,377.0,35.5,3.65,8.6,86.5,27.12,18.17
2018,5,8,6,0,491.0,44.0,3.8,9.1,127.0,31.96,23.12
2018,5,8,6,15,560.0,50.5,3.85,9.65,176.0,34.79,25.95
2018,5,8,6,30,629.0,57.0,3.9,10.2,225.0,75.71,39.65
2018,5,8,6,45,673.5,62.0,3.95,10.75,276.5,124.44,71.89
2018,5,8,7,0,718.0,67.0,4.0,11.3,328.0,175.24,112.58
2018,5,8,7,15,748.5,71.0,4.1,11.8,380.0,226.94,158.2
2018,5,8,7,30,779.0,75.0,4.2,12.3,432.0,281.76,207.76
2018,5,8,7,45,801.0,79.0,4.25,12.8,482.5,336.66,257.54
2018,5,8,8,0,823.0,83.0,4.3,13.3,533.0,393.28,307.81
2018,5,8,8,15,838.5,86.0,4.2,13.4,580.0,450.1,357.25
2018,5,8,8,30,854.0,89.0,4.1,13.5,627.0,504.65,403.48
2018,5,8,8,45,865.0,92.0,4.05,13.55,670.0,557.0,446.9
2018,5,8,9,0,876.0,95.0,4.0,13.6,713.0,608.9,488.73
2018,5,8,9,15,885.0,97.5,3.9,13.5,751.5,658.37,527.72
2018,5,8,9,30,894.0,100.0,3.8,13.4,790.0,706.73,564.71
2018,5,8,9,45,900.5,102.0,3.7,13.3,822.5,751.49,596.37
2018,5,8,10,0,907.0,104.0,3.6,13.2,855.0,794.51,626.37
2018,5,8,10,15,913.5,105.0,3.6,13.35,882.0,834.6,653.82
2018,5,8,10,30,920.0,106.0,3.6,13.5,909.0,872.56,679.52
2018,5,8,10,45,924.0,106.5,3.6,13.6,928.5,905.55,701.64
2018,5,8,11,0,928.0,107.0,3.6,13.7,948.0,935.89,721.84
2018,5,8,11,15,932.5,106.5,3.7,14.35,961.5,962.92,738.82
2018,5,8,11,30,937.0,106.0,3.8,15.0,975.0,987.04,753.77
2018,5,8,11,45,933.0,109.5,3.85,15.65,978.5,1004.07,763.52
2018,5,8,12,0,929.0,113.0,3.9,16.3,982.0,1017.75,771.08
2018,5,8,12,15,936.5,107.5,3.95,16.9,981.5,1030.15,778.0
2018,5,8,12,30,944.0,102.0,4.0,17.5,981.0,1039.23,782.76
2018,5,8,12,45,941.5,101.5,4.0,18.15,970.0,1040.17,781.67
2018,5,8,13,0,939.0,101.0,4.0,18.8,959.0,1037.65,778.44
2018,5,8,13,15,935.5,100.5,4.2,19.0,941.5,1030.71,775.03
2018,5,8,13,30,932.0,100.0,4.4,19.2,924.0,1020.38,769.36
2018,5,8,13,45,927.0,99.0,4.55,19.4,899.0,1004.74,760.39
2018,5,8,14,0,922.0,98.0,4.7,19.6,874.0,985.89,749.21
2018,5,8,14,15,915.0,96.0,4.9,19.45,842.0,961.01,735.19
2018,5,8,14,30,908.0,94.0,5.1,19.3,810.0,933.22,718.92
2018,5,8,14,45,898.0,92.5,5.3,19.1,772.5,900.58,699.08
2018,5,8,15,0,888.0,91.0,5.5,18.9,735.0,865.55,677.17
2018,5,8,15,15,875.5,89.0,5.5,18.9,692.5,825.7,649.87
2018,5,8,15,30,863.0,87.0,5.5,18.9,650.0,784.03,621.04
2018,5,8,15,45,845.0,84.5,5.6,18.1,602.5,736.08,589.44
2018,5,8,16,0,827.0,82.0,5.7,17.3,555.0,687.23,556.42
2018,5,8,16,15,802.0,80.0,5.5,16.8,504.5,636.95,519.88
2018,5,8,16,30,777.0,78.0,5.3,16.3,454.0,583.35,478.04
2018,5,8,16,45,745.0,75.0,5.1,15.85,402.5,525.11,431.4
2018,5,8,17,0,713.0,72.0,4.9,15.4,351.0,468.39,384.75
2018,5,8,17,15,668.5,68.0,4.7,14.85,299.5,407.66,333.65
2018,5,8,17,30,624.0,64.0,4.5,14.3,248.0,349.25,283.06
2018,5,8,17,45,559.0,57.5,4.3,13.8,198.5,284.08,225.86
2018,5,8,18,0,494.0,51.0,4.1,13.3,149.0,225.25,173.09
2018,5,8,18,15,396.5,42.5,3.95,12.8,106.5,162.11,117.66
2018,5,8,18,30,299.0,34.0,3.8,12.3,64.0,109.42,70.98
2018,5,8,18,45,175.5,21.5,3.65,11.8,36.5,54.55,0.66
2018,5,8,19,0,52.0,9.0,3.5,11.3,9.0,14.55,0.0
2018,5,8,19,15,26.0,4.5,3.45,11.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.25,7.8,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,5,9,5,15,151.5,14.5,3.5,8.25,25.0,14.25,0.0
2018,5,9,5,30,285.0,27.0,3.7,8.7,48.0,21.82,10.21
2018,5,9,5,45,402.0,35.0,3.85,9.2,90.0,26.46,17.61
2018,5,9,6,0,519.0,43.0,4.0,9.7,132.0,30.91,22.14
2018,5,9,6,15,588.0,49.0,4.05,10.2,182.0,33.76,24.96
2018,5,9,6,30,657.0,55.0,4.1,10.7,232.0,79.94,41.78
2018,5,9,6,45,702.5,59.5,4.2,11.2,285.0,126.91,72.49
2018,5,9,7,0,748.0,64.0,4.3,11.7,338.0,179.09,114.49
2018,5,9,7,15,779.0,67.5,4.3,12.15,391.0,232.11,161.42
2018,5,9,7,30,810.0,71.0,4.3,12.6,444.0,288.29,212.26
2018,5,9,7,45,831.5,74.5,4.35,13.05,495.0,344.21,263.07
2018,5,9,8,0,853.0,78.0,4.4,13.5,546.0,404.57,316.46
2018,5,9,8,15,869.5,80.5,4.45,13.85,594.5,460.11,364.93
2018,5,9,8,30,886.0,83.0,4.5,14.2,643.0,516.19,412.44
2018,5,9,8,45,898.5,85.5,4.6,14.55,687.5,570.38,457.26
2018,5,9,9,0,911.0,88.0,4.7,14.9,732.0,624.21,500.56
2018,5,9,9,15,922.5,89.5,4.7,15.2,772.5,675.84,540.81
2018,5,9,9,30,934.0,91.0,4.7,15.5,813.0,726.5,578.56
2018,5,9,9,45,943.0,91.0,4.75,15.8,847.0,772.69,611.02
2018,5,9,10,0,952.0,91.0,4.8,16.1,881.0,817.22,641.93
2018,5,9,10,15,957.0,91.5,4.8,16.4,907.5,857.15,668.92
2018,5,9,10,30,962.0,92.0,4.8,16.7,934.0,894.72,693.99
2018,5,9,10,45,965.5,93.0,4.8,16.95,954.0,928.93,716.63
2018,5,9,11,0,969.0,94.0,4.8,17.2,974.0,960.36,737.19
2018,5,9,11,15,970.5,95.0,4.8,17.4,986.5,987.02,754.51
2018,5,9,11,30,972.0,96.0,4.8,17.6,999.0,1010.54,769.65
2018,5,9,11,45,972.0,97.0,4.8,17.8,1004.0,1029.38,781.61
2018,5,9,12,0,972.0,98.0,4.8,18.0,1009.0,1044.86,791.34
2018,5,9,12,15,968.0,100.5,4.75,18.15,1005.5,1054.52,796.91
2018,5,9,12,30,964.0,103.0,4.7,18.3,1002.0,1060.66,800.21
2018,5,9,12,45,957.5,105.0,4.7,18.4,990.0,1060.29,799.88
2018,5,9,13,0,951.0,107.0,4.7,18.5,978.0,1056.42,797.36
2018,5,9,13,15,947.5,106.5,4.75,18.5,960.0,1049.47,793.67
2018,5,9,13,30,944.0,106.0,4.8,18.5,942.0,1039.08,787.77
2018,5,9,13,45,939.0,104.5,4.8,18.5,916.5,1022.81,777.51
2018,5,9,14,0,934.0,103.0,4.8,18.5,891.0,1003.3,765.13
2018,5,9,14,15,926.0,102.0,4.85,18.35,859.0,978.37,749.91
2018,5,9,14,30,918.0,101.0,4.9,18.2,827.0,950.57,732.64
2018,5,9,14,45,907.0,100.0,5.0,18.05,788.5,917.39,711.82
2018,5,9,15,0,896.0,99.0,5.1,17.9,750.0,881.84,689.1
2018,5,9,15,15,883.0,96.5,5.1,17.9,706.5,840.84,661.18
2018,5,9,15,30,870.0,94.0,5.1,17.9,663.0,798.03,631.72
2018,5,9,15,45,852.0,92.0,5.2,17.15,615.5,750.42,600.56
2018,5,9,16,0,834.0,90.0,5.3,16.4,568.0,705.55,570.77
2018,5,9,16,15,810.0,87.0,5.25,15.9,517.0,650.95,531.37
2018,5,9,16,30,786.0,84.0,5.2,15.4,466.0,596.48,489.45
2018,5,9,16,45,755.5,80.0,5.2,14.9,413.5,537.56,442.89
2018,5,9,17,0,725.0,76.0,5.2,14.4,361.0,480.0,395.96
2018,5,9,17,15,681.0,71.0,4.95,13.8,308.5,417.9,343.57
2018,5,9,17,30,637.0,66.0,4.7,13.2,256.0,357.89,291.48
2018,5,9,17,45,570.5,60.0,4.45,12.6,205.5,291.94,233.43
2018,5,9,18,0,504.0,54.0,4.2,12.0,155.0,232.41,179.87
2018,5,9,18,15,402.0,45.0,4.0,11.45,111.0,166.76,122.18
2018,5,9,18,30,300.0,36.0,3.8,10.9,67.0,112.01,73.91
2018,5,9,18,45,174.5,22.5,3.6,10.35,38.5,55.99,6.87
2018,5,9,19,0,49.0,9.0,3.4,9.8,10.0,14.29,0.0
2018,5,9,19,15,24.5,4.5,3.35,9.6,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,5,10,5,0,12.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,5,10,5,15,91.5,15.0,1.9,7.15,21.5,14.74,0.0
2018,5,10,5,30,171.0,28.0,2.2,7.8,41.0,21.86,10.9
2018,5,10,5,45,229.5,42.0,2.5,8.5,73.5,32.1,22.71
2018,5,10,6,0,288.0,56.0,2.8,9.2,106.0,41.81,32.02
2018,5,10,6,15,355.5,68.0,2.8,9.7,150.5,50.72,40.37
2018,5,10,6,30,423.0,80.0,2.8,10.2,195.0,86.65,54.97
2018,5,10,6,45,539.5,81.0,2.85,10.7,259.5,125.89,78.72
2018,5,10,7,0,656.0,82.0,2.9,11.2,324.0,178.26,117.81
2018,5,10,7,15,708.5,83.5,2.95,11.7,380.5,229.57,161.87
2018,5,10,7,30,761.0,85.0,3.0,12.2,437.0,288.85,213.83
2018,5,10,7,45,786.5,88.5,3.05,12.75,488.5,343.46,262.63
2018,5,10,8,0,812.0,92.0,3.1,13.3,540.0,400.19,312.21
2018,5,10,8,15,829.0,95.0,3.1,13.85,587.5,454.55,358.64
2018,5,10,8,30,846.0,98.0,3.1,14.4,635.0,509.61,404.13
2018,5,10,8,45,820.0,116.5,3.15,15.0,666.5,556.38,441.5
2018,5,10,9,0,794.0,135.0,3.2,15.6,698.0,599.34,474.54
2018,5,10,9,15,693.0,190.5,3.2,16.05,701.5,624.43,491.75
2018,5,10,9,30,592.0,246.0,3.2,16.5,705.0,640.66,501.32
2018,5,10,9,45,548.5,280.5,3.25,16.95,720.0,668.79,520.21
2018,5,10,10,0,505.0,315.0,3.3,17.4,735.0,692.62,535.35
2018,5,10,10,15,501.5,330.5,3.25,17.75,759.0,726.06,557.91
2018,5,10,10,30,498.0,346.0,3.2,18.1,783.0,758.01,578.94
2018,5,10,10,45,491.0,361.0,3.15,18.4,799.5,784.93,596.16
2018,5,10,11,0,484.0,376.0,3.1,18.7,816.0,810.07,611.93
2018,5,10,11,15,490.0,382.5,3.1,18.9,833.5,837.05,629.79
2018,5,10,11,30,496.0,389.0,3.1,19.1,851.0,862.69,646.58
2018,5,10,11,45,505.5,388.0,3.15,19.3,861.0,882.78,660.09
2018,5,10,12,0,515.0,387.0,3.2,19.5,871.0,901.24,672.53
2018,5,10,12,15,573.0,348.0,3.3,19.45,885.0,927.22,693.09
2018,5,10,12,30,631.0,309.0,3.4,19.4,899.0,951.55,712.51
2018,5,10,12,45,643.0,298.5,3.55,19.3,894.0,957.29,718.23
2018,5,10,13,0,655.0,288.0,3.7,19.2,889.0,960.38,722.38
2018,5,10,13,15,626.5,298.0,3.8,19.1,863.5,941.4,709.92
2018,5,10,13,30,598.0,308.0,3.9,19.0,838.0,919.65,695.68
2018,5,10,13,45,630.0,280.5,4.05,18.9,825.5,918.03,697.74
2018,5,10,14,0,662.0,253.0,4.2,18.8,813.0,912.19,696.78
2018,5,10,14,15,764.5,188.0,4.25,18.65,811.5,928.65,710.47
2018,5,10,14,30,867.0,123.0,4.3,18.5,810.0,928.17,711.83
2018,5,10,14,45,871.0,113.0,4.4,18.35,775.5,900.07,694.46
2018,5,10,15,0,875.0,103.0,4.5,18.2,741.0,868.79,675.02
2018,5,10,15,15,861.5,101.5,4.5,18.2,698.5,829.16,648.33
2018,5,10,15,30,848.0,100.0,4.5,18.2,656.0,792.02,623.27
2018,5,10,15,45,830.5,96.5,4.55,17.55,608.5,743.76,591.5
2018,5,10,16,0,813.0,93.0,4.6,16.9,561.0,694.56,558.39
2018,5,10,16,15,789.5,90.0,4.65,16.35,511.0,641.19,520.61
2018,5,10,16,30,766.0,87.0,4.7,15.8,461.0,587.95,480.4
2018,5,10,16,45,733.5,82.0,4.7,15.3,408.0,527.7,433.14
2018,5,10,17,0,701.0,77.0,4.7,14.8,355.0,470.4,386.72
2018,5,10,17,15,655.0,73.0,4.75,14.1,303.5,408.3,335.25
2018,5,10,17,30,609.0,69.0,4.8,13.4,252.0,349.82,285.07
2018,5,10,17,45,541.5,62.5,4.8,12.65,202.0,284.33,227.89
2018,5,10,18,0,474.0,56.0,4.8,11.9,152.0,225.37,175.19
2018,5,10,18,15,373.5,46.5,4.7,11.3,109.0,161.08,118.75
2018,5,10,18,30,273.0,37.0,4.6,10.7,66.0,107.56,71.87
2018,5,10,18,45,157.5,23.0,4.45,10.1,38.0,54.24,11.33
2018,5,10,19,0,42.0,9.0,4.3,9.5,10.0,13.58,0.0
2018,5,10,19,15,21.0,4.5,4.2,9.3,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.05,6.75,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,6.9,4.0,0.0,0.0
2018,5,11,5,15,107.0,16.5,2.5,7.55,23.5,16.22,0.0
2018,5,11,5,30,186.0,28.0,2.9,8.2,43.0,21.79,11.28
2018,5,11,5,45,235.5,42.0,3.3,8.85,75.0,32.01,22.64
2018,5,11,6,0,285.0,56.0,3.7,9.5,107.0,41.71,31.9
2018,5,11,6,15,353.5,67.5,4.05,10.1,151.0,51.19,40.73
2018,5,11,6,30,422.0,79.0,4.4,10.7,195.0,86.74,54.7
2018,5,11,6,45,434.5,96.0,4.7,11.3,237.0,128.08,85.04
2018,5,11,7,0,447.0,113.0,5.0,11.9,279.0,171.08,120.77
2018,5,11,7,15,472.0,127.0,5.1,12.55,325.5,215.87,159.29
2018,5,11,7,30,497.0,141.0,5.2,13.2,372.0,263.38,200.7
2018,5,11,7,45,518.5,153.0,5.25,13.85,418.0,310.5,241.74
2018,5,11,8,0,540.0,165.0,5.3,14.5,464.0,359.61,283.78
2018,5,11,8,15,559.0,176.0,5.35,15.1,509.5,408.53,324.9
2018,5,11,8,30,578.0,187.0,5.4,15.7,555.0,459.08,366.33
2018,5,11,8,45,584.0,202.0,5.4,16.35,596.0,507.14,404.55
2018,5,11,9,0,590.0,217.0,5.4,17.0,637.0,554.92,441.48
2018,5,11,9,15,606.0,228.0,5.5,17.4,679.5,604.91,480.0
2018,5,11,9,30,622.0,239.0,5.6,17.8,722.0,655.19,517.98
2018,5,11,9,45,723.0,201.5,5.65,18.25,786.5,721.06,568.89
2018,5,11,10,0,824.0,164.0,5.7,18.7,851.0,792.59,622.13
2018,5,11,10,15,840.5,162.0,5.7,19.05,882.0,835.47,651.36
2018,5,11,10,30,857.0,160.0,5.7,19.4,913.0,877.1,679.51
2018,5,11,10,45,918.5,129.0,5.75,19.7,952.0,925.3,712.47
2018,5,11,11,0,980.0,98.0,5.8,20.0,991.0,975.8,746.7
2018,5,11,11,15,983.0,98.0,5.75,20.25,1004.0,1003.04,763.92
2018,5,11,11,30,986.0,98.0,5.7,20.5,1017.0,1027.16,779.04
2018,5,11,11,45,987.5,98.0,5.65,20.8,1022.5,1046.62,790.77
2018,5,11,12,0,989.0,98.0,5.6,21.1,1028.0,1062.69,800.23
2018,5,11,12,15,987.5,98.0,5.6,21.35,1024.5,1072.37,805.94
2018,5,11,12,30,986.0,98.0,5.6,21.6,1021.0,1078.48,809.38
2018,5,11,12,45,982.5,99.0,5.55,21.85,1010.0,1080.06,809.49
2018,5,11,13,0,979.0,100.0,5.5,22.1,999.0,1078.06,807.34
2018,5,11,13,15,976.0,99.0,5.55,22.25,981.0,1070.9,802.96
2018,5,11,13,30,973.0,98.0,5.6,22.4,963.0,1060.21,796.34
2018,5,11,13,45,968.0,97.0,5.65,22.55,937.5,1044.11,786.14
2018,5,11,14,0,963.0,96.0,5.7,22.7,912.0,1024.68,773.75
2018,5,11,14,15,956.5,94.5,5.8,22.65,879.5,1000.07,758.79
2018,5,11,14,30,950.0,93.0,5.9,22.6,847.0,972.43,741.67
2018,5,11,14,45,942.0,91.5,5.95,22.6,809.5,940.57,721.06
2018,5,11,15,0,934.0,90.0,6.0,22.6,772.0,906.08,698.5
2018,5,11,15,15,922.0,87.5,6.0,22.6,728.0,864.72,670.61
2018,5,11,15,30,910.0,85.0,6.0,22.6,684.0,821.38,641.09
2018,5,11,15,45,896.0,82.5,5.85,22.3,636.5,774.79,609.02
2018,5,11,16,0,882.0,80.0,5.7,22.0,589.0,726.86,575.63
2018,5,11,16,15,864.5,76.0,5.45,21.65,538.0,673.81,537.74
2018,5,11,16,30,847.0,72.0,5.2,21.3,487.0,620.24,497.28
2018,5,11,16,45,821.5,68.0,4.9,20.95,434.0,564.53,453.32
2018,5,11,17,0,796.0,64.0,4.6,20.6,381.0,506.6,406.56
2018,5,11,17,15,758.0,60.0,4.4,19.85,327.5,443.68,355.33
2018,5,11,17,30,720.0,56.0,4.2,19.1,274.0,383.43,304.53
2018,5,11,17,45,663.0,51.0,4.0,18.4,222.0,317.77,248.01
2018,5,11,18,0,606.0,46.0,3.8,17.7,170.0,257.4,194.47
2018,5,11,18,15,512.5,39.0,3.65,16.95,123.5,192.0,137.36
2018,5,11,18,30,419.0,32.0,3.5,16.2,77.0,135.32,87.48
2018,5,11,18,45,259.5,21.0,3.35,15.5,44.5,69.91,19.18
2018,5,11,19,0,100.0,10.0,3.2,14.8,12.0,21.24,0.0
2018,5,11,19,15,50.0,5.0,3.1,14.45,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,5,12,5,0,40.0,6.0,1.8,8.0,5.0,0.0,0.0
2018,5,12,5,15,179.5,17.0,2.0,9.0,30.0,16.71,0.0
2018,5,12,5,30,319.0,28.0,2.2,10.0,55.0,22.23,11.9
2018,5,12,5,45,427.5,36.0,2.35,11.0,97.5,26.89,18.01
2018,5,12,6,0,536.0,44.0,2.5,12.0,140.0,31.33,22.38
2018,5,12,6,15,603.0,49.5,2.65,12.75,190.5,38.3,28.81
2018,5,12,6,30,670.0,55.0,2.8,13.5,241.0,84.96,43.74
2018,5,12,6,45,714.0,59.5,3.0,14.2,294.0,132.61,75.58
2018,5,12,7,0,758.0,64.0,3.2,14.9,347.0,185.26,117.9
2018,5,12,7,15,789.0,67.5,3.2,15.55,400.5,238.82,164.64
2018,5,12,7,30,820.0,71.0,3.2,16.2,454.0,295.51,214.9
2018,5,12,7,45,843.0,73.5,3.25,16.85,505.5,354.53,266.86
2018,5,12,8,0,866.0,76.0,3.3,17.5,557.0,412.04,316.53
2018,5,12,8,15,882.0,78.0,3.25,18.05,605.0,467.42,363.19
2018,5,12,8,30,898.0,80.0,3.2,18.6,653.0,523.26,408.62
2018,5,12,8,45,910.5,82.5,3.1,19.15,698.0,577.86,451.38
2018,5,12,9,0,923.0,85.0,3.0,19.7,743.0,632.09,492.29
2018,5,12,9,15,929.5,88.0,2.95,20.05,781.5,682.32,529.43
2018,5,12,9,30,936.0,91.0,2.9,20.4,820.0,731.14,563.53
2018,5,12,9,45,938.0,95.0,2.85,20.75,852.0,776.04,592.89
2018,5,12,10,0,940.0,99.0,2.8,21.1,884.0,818.77,620.28
2018,5,12,10,15,945.0,100.5,2.85,21.3,911.0,859.12,646.69
2018,5,12,10,30,950.0,102.0,2.9,21.5,938.0,897.16,671.32
2018,5,12,10,45,953.5,102.5,2.9,21.75,957.5,930.43,692.08
2018,5,12,11,0,957.0,103.0,2.9,22.0,977.0,960.94,710.91
2018,5,12,11,15,958.0,103.5,2.95,22.15,988.5,986.28,726.94
2018,5,12,11,30,959.0,104.0,3.0,22.3,1000.0,1008.5,740.98
2018,5,12,11,45,959.5,105.0,3.05,22.45,1005.0,1027.53,753.01
2018,5,12,12,0,960.0,106.0,3.1,22.6,1010.0,1043.28,762.99
2018,5,12,12,15,954.0,108.0,3.2,22.65,1004.5,1050.3,768.15
2018,5,12,12,30,948.0,110.0,3.3,22.7,999.0,1053.83,771.23
2018,5,12,12,45,938.0,115.0,3.4,22.8,986.5,1053.01,771.46
2018,5,12,13,0,928.0,120.0,3.5,22.9,974.0,1048.8,769.61
2018,5,12,13,15,924.0,119.0,3.65,22.85,955.5,1041.0,766.34
2018,5,12,13,30,920.0,118.0,3.8,22.8,937.0,1029.86,760.94
2018,5,12,13,45,913.5,116.5,3.95,22.75,911.0,1012.51,751.43
2018,5,12,14,0,907.0,115.0,4.1,22.7,885.0,992.04,739.84
2018,5,12,14,15,897.5,114.5,4.25,22.5,852.5,966.84,725.42
2018,5,12,14,30,888.0,114.0,4.4,22.3,820.0,938.93,709.04
2018,5,12,14,45,876.0,111.5,4.55,22.05,781.0,904.11,688.14
2018,5,12,15,0,864.0,109.0,4.7,21.8,742.0,867.06,665.52
2018,5,12,15,15,850.0,106.5,4.7,21.8,699.0,826.35,638.35
2018,5,12,15,30,836.0,104.0,4.7,21.8,656.0,788.23,612.83
2018,5,12,15,45,816.5,102.0,5.05,20.8,609.0,740.59,584.02
2018,5,12,16,0,797.0,100.0,5.4,19.8,562.0,692.2,553.46
2018,5,12,16,15,772.0,96.5,5.5,19.05,511.5,637.96,515.23
2018,5,12,16,30,747.0,93.0,5.6,18.3,461.0,584.0,474.94
2018,5,12,16,45,714.0,88.5,5.65,17.55,409.0,526.42,430.26
2018,5,12,17,0,681.0,84.0,5.7,16.8,357.0,469.02,384.29
2018,5,12,17,15,637.5,78.5,5.45,16.05,305.5,407.39,333.03
2018,5,12,17,30,594.0,73.0,5.2,15.3,254.0,349.15,283.14
2018,5,12,17,45,531.5,66.0,4.95,14.55,205.0,285.67,227.87
2018,5,12,18,0,469.0,59.0,4.7,13.8,156.0,228.18,176.7
2018,5,12,18,15,374.5,49.0,4.35,13.15,113.0,165.0,121.49
2018,5,12,18,30,280.0,39.0,4.0,12.5,70.0,111.97,75.39
2018,5,12,18,45,167.5,25.0,3.6,11.85,41.0,59.11,20.19
2018,5,12,19,0,55.0,11.0,3.2,11.2,12.0,17.18,0.0
2018,5,12,19,15,27.5,5.5,3.05,10.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.7,8.3,1.0,0.98,0.0
2018,5,13,5,15,0.0,6.5,2.95,8.7,6.5,6.39,0.0
2018,5,13,5,30,0.0,12.0,3.2,9.1,12.0,11.57,3.67
2018,5,13,5,45,0.0,21.0,3.45,9.5,21.0,20.26,12.3
2018,5,13,6,0,0.0,30.0,3.7,9.9,30.0,28.96,20.46
2018,5,13,6,15,0.0,42.5,3.75,10.2,42.5,41.05,29.9
2018,5,13,6,30,0.0,55.0,3.8,10.5,55.0,53.14,40.4
2018,5,13,6,45,1.0,79.0,3.8,10.85,79.5,75.67,59.6
2018,5,13,7,0,2.0,103.0,3.8,11.2,104.0,98.17,78.47
2018,5,13,7,15,9.0,133.5,3.75,11.6,138.0,128.11,103.05
2018,5,13,7,30,16.0,164.0,3.7,12.0,172.0,159.01,128.11
2018,5,13,7,45,99.5,202.0,3.65,12.45,257.0,217.95,174.48
2018,5,13,8,0,183.0,240.0,3.6,12.9,342.0,291.73,233.05
2018,5,13,8,15,450.5,190.5,3.6,13.35,471.5,374.71,298.81
2018,5,13,8,30,718.0,141.0,3.6,13.8,601.0,487.56,389.04
2018,5,13,8,45,774.0,130.5,3.6,14.3,657.0,547.59,436.91
2018,5,13,9,0,830.0,120.0,3.6,14.8,713.0,609.45,485.37
2018,5,13,9,15,848.5,118.5,3.6,15.2,753.5,659.36,523.51
2018,5,13,9,30,867.0,117.0,3.6,15.6,794.0,709.57,560.94
2018,5,13,9,45,884.5,113.5,3.65,16.0,829.5,755.79,593.01
2018,5,13,10,0,902.0,110.0,3.7,16.4,865.0,801.12,623.82
2018,5,13,10,15,908.5,111.5,3.75,16.7,892.0,841.3,650.86
2018,5,13,10,30,915.0,113.0,3.8,17.0,919.0,879.38,676.2
2018,5,13,10,45,919.5,113.5,3.9,17.35,939.0,912.46,698.03
2018,5,13,11,0,924.0,114.0,4.0,17.7,959.0,942.96,718.0
2018,5,13,11,15,926.5,114.5,4.1,17.9,971.5,968.89,735.22
2018,5,13,11,30,929.0,115.0,4.2,18.1,984.0,991.89,750.47
2018,5,13,11,45,930.0,115.5,4.3,18.3,989.0,1010.41,762.73
2018,5,13,12,0,931.0,116.0,4.4,18.5,994.0,1025.76,772.98
2018,5,13,12,15,924.5,119.5,4.5,18.5,989.5,1033.53,779.12
2018,5,13,12,30,918.0,123.0,4.6,18.5,985.0,1037.93,783.15
2018,5,13,12,45,908.0,128.0,4.75,18.5,972.5,1037.05,784.18
2018,5,13,13,0,898.0,133.0,4.9,18.5,960.0,1032.88,783.07
2018,5,13,13,15,894.0,131.5,4.95,18.35,942.0,1024.77,778.94
2018,5,13,13,30,890.0,130.0,5.0,18.2,924.0,1013.42,772.7
2018,5,13,13,45,884.0,129.0,5.1,18.05,899.0,997.5,763.77
2018,5,13,14,0,878.0,128.0,5.2,17.9,874.0,978.56,752.75
2018,5,13,14,15,870.5,125.5,5.2,17.65,842.5,953.73,737.15
2018,5,13,14,30,863.0,123.0,5.2,17.4,811.0,926.17,719.62
2018,5,13,14,45,853.0,120.5,5.25,17.15,774.0,893.83,698.9
2018,5,13,15,0,843.0,118.0,5.3,16.9,737.0,864.07,679.91
2018,5,13,15,15,829.0,115.5,5.3,16.9,694.5,823.85,652.16
2018,5,13,15,30,815.0,113.0,5.3,16.9,652.0,782.0,623.03
2018,5,13,15,45,798.5,109.0,5.25,16.2,606.0,735.24,591.29
2018,5,13,16,0,782.0,105.0,5.2,15.5,560.0,687.54,558.32
2018,5,13,16,15,761.5,100.5,5.1,15.0,511.0,635.9,520.18
2018,5,13,16,30,741.0,96.0,5.0,14.5,462.0,585.82,481.49
2018,5,13,16,45,711.5,90.5,4.95,14.05,410.5,527.94,435.62
2018,5,13,17,0,682.0,85.0,4.9,13.6,359.0,471.43,389.54
2018,5,13,17,15,639.5,79.5,4.75,13.05,308.0,410.22,338.22
2018,5,13,17,30,597.0,74.0,4.6,12.5,257.0,352.3,288.17
2018,5,13,17,45,536.0,66.0,4.45,11.95,207.5,288.12,231.87
2018,5,13,18,0,475.0,58.0,4.3,11.4,158.0,229.8,179.56
2018,5,13,18,15,382.0,48.5,4.05,10.9,115.0,167.16,124.27
2018,5,13,18,30,289.0,39.0,3.8,10.4,72.0,114.29,77.9
2018,5,13,18,45,175.0,25.5,3.55,9.9,42.5,61.46,24.23
2018,5,13,19,0,61.0,12.0,3.3,9.4,13.0,18.95,0.0
2018,5,13,19,15,30.5,6.0,3.25,9.2,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.8,6.65,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,6.7,4.0,3.93,0.0
2018,5,14,5,15,112.0,19.0,2.9,7.0,28.5,18.68,0.0
2018,5,14,5,30,210.0,34.0,3.0,7.3,53.0,26.62,16.23
2018,5,14,5,45,288.0,42.5,3.05,7.55,86.0,32.2,23.09
2018,5,14,6,0,366.0,51.0,3.1,7.8,119.0,37.21,28.14
2018,5,14,6,15,237.5,51.5,3.1,8.25,101.0,39.89,27.02
2018,5,14,6,30,109.0,52.0,3.1,8.7,83.0,51.2,35.02
2018,5,14,6,45,59.5,82.0,3.05,9.1,99.5,81.1,62.06
2018,5,14,7,0,10.0,112.0,3.0,9.5,116.0,107.63,86.66
2018,5,14,7,15,8.5,132.5,3.0,10.0,136.0,127.16,102.81
2018,5,14,7,30,7.0,153.0,3.0,10.5,156.0,146.65,118.64
2018,5,14,7,45,9.0,169.5,3.0,11.0,174.0,163.67,132.1
2018,5,14,8,0,11.0,186.0,3.0,11.5,192.0,180.94,145.62
2018,5,14,8,15,15.0,206.0,3.0,12.0,215.0,202.59,162.54
