Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,18.05,10.65
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,24.07,16.31
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,38.38,25.55
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,50.75,37.65
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,73.54,57.48
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,94.35,75.4
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,105.96,84.86
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,117.54,94.15
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,138.28,110.89
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,159.32,127.65
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,173.02,138.21
2018,5,24,8,30,8.0,191.0,2.8,12.7,196.0,186.79,148.74
2018,5,24,8,45,8.5,198.0,2.8,13.2,204.0,194.53,154.32
2018,5,24,9,0,9.0,205.0,2.8,13.7,212.0,202.29,159.89
2018,5,24,9,15,17.5,248.5,2.85,14.15,262.5,249.85,197.16
2018,5,24,9,30,26.0,292.0,2.9,14.6,313.0,297.47,233.78
2018,5,24,9,45,50.0,341.5,3.0,15.05,383.5,364.3,285.04
2018,5,24,10,0,74.0,391.0,3.1,15.5,454.0,433.46,337.03
2018,5,24,10,15,92.5,413.0,3.2,15.85,494.0,474.04,366.99
2018,5,24,10,30,111.0,435.0,3.3,16.2,534.0,517.34,398.78
2018,5,24,10,45,136.5,449.0,3.35,16.55,573.5,559.2,429.38
2018,5,24,11,0,162.0,463.0,3.4,16.9,613.0,602.26,460.55
2018,5,24,11,15,154.5,469.5,3.55,17.15,614.0,608.37,464.24
2018,5,24,11,30,147.0,476.0,3.7,17.4,615.0,613.67,467.56
2018,5,24,11,45,225.5,455.0,3.8,17.6,670.0,673.47,513.38
2018,5,24,12,0,304.0,434.0,3.9,17.8,725.0,739.46,562.69
2018,5,24,12,15,221.5,451.0,4.0,17.85,662.5,675.67,514.39
2018,5,24,12,30,139.0,468.0,4.1,17.9,600.0,614.67,467.97
2018,5,24,12,45,144.5,445.5,4.25,17.95,581.5,599.58,458.27
2018,5,24,13,0,150.0,423.0,4.4,18.0,563.0,583.59,447.83
2018,5,24,13,15,242.5,403.5,4.55,17.7,625.0,663.61,510.98
2018,5,24,13,30,335.0,384.0,4.7,17.4,687.0,734.4,566.58
2018,5,24,13,45,371.0,374.5,4.9,17.1,702.0,757.37,586.0
2018,5,24,14,0,407.0,365.0,5.1,16.8,717.0,784.85,608.86
2018,5,24,14,15,371.5,362.5,5.2,16.25,675.0,735.73,574.55
2018,5,24,14,30,336.0,360.0,5.3,15.7,633.0,693.55,544.97
2018,5,24,14,45,266.5,355.0,5.4,15.15,565.5,618.61,489.31
2018,5,24,15,0,197.0,350.0,5.5,14.6,498.0,538.39,428.57
2018,5,24,15,15,132.5,320.5,5.5,14.6,417.5,447.58,357.67
2018,5,24,15,30,68.0,291.0,5.5,14.6,337.0,352.93,282.46
2018,5,24,15,45,74.5,269.0,5.5,13.35,316.5,332.99,269.07
2018,5,24,16,0,81.0,247.0,5.5,12.1,296.0,312.32,254.65
2018,5,24,16,15,150.0,225.5,5.4,11.7,306.5,341.01,280.74
2018,5,24,16,30,219.0,204.0,5.3,11.3,317.0,362.96,300.81
2018,5,24,16,45,312.5,172.5,5.2,10.9,315.0,375.38,313.14
2018,5,24,17,0,406.0,141.0,5.1,10.5,313.0,384.54,321.68
2018,5,24,17,15,402.0,121.5,4.95,10.25,273.5,341.34,285.12
2018,5,24,17,30,398.0,102.0,4.8,10.0,234.0,297.89,247.42
2018,5,24,17,45,381.5,88.0,4.6,9.75,197.0,255.28,209.3
2018,5,24,18,0,365.0,74.0,4.4,9.5,160.0,214.04,171.39
2018,5,24,18,15,297.0,62.5,4.2,9.3,121.5,161.83,124.81
2018,5,24,18,30,229.0,51.0,4.0,9.1,83.0,116.93,85.07
2018,5,24,18,45,143.0,35.0,3.75,8.9,52.5,68.43,42.99
2018,5,24,19,0,57.0,19.0,3.5,8.7,22.0,28.43,0.0
2018,5,24,19,15,28.5,9.5,3.4,8.6,11.0,11.76,0.0
2018,5,24,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.35,7.25,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.4,7.4,6.0,5.9,0.0
2018,5,25,5,15,4.5,18.5,1.65,7.7,19.0,17.83,4.57
2018,5,25,5,30,6.0,31.0,1.9,8.0,32.0,29.56,20.13
2018,5,25,5,45,18.5,50.0,2.15,8.3,53.5,45.4,35.15
2018,5,25,6,0,31.0,69.0,2.4,8.6,75.0,61.42,50.09
2018,5,25,6,15,22.0,76.0,2.45,8.9,81.0,69.56,54.34
2018,5,25,6,30,13.0,83.0,2.5,9.2,87.0,79.59,62.89
2018,5,25,6,45,15.0,106.0,2.6,9.5,111.5,101.81,81.57
2018,5,25,7,0,17.0,129.0,2.7,9.8,136.0,124.44,100.38
2018,5,25,7,15,9.5,100.5,2.65,10.25,104.5,98.74,78.54
2018,5,25,7,30,2.0,72.0,2.6,10.7,73.0,70.22,54.32
2018,5,25,7,45,2.5,109.0,2.6,11.15,110.5,105.81,83.97
2018,5,25,8,0,3.0,146.0,2.6,11.6,148.0,141.02,112.68
2018,5,25,8,15,28.0,200.5,2.6,12.05,219.0,201.56,161.52
2018,5,25,8,30,53.0,255.0,2.6,12.5,290.0,266.44,212.92
2018,5,25,8,45,78.5,291.0,2.65,12.95,346.5,317.68,252.76
2018,5,25,9,0,104.0,327.0,2.7,13.4,403.0,371.62,294.16
2018,5,25,9,15,70.0,288.0,2.7,13.7,340.5,319.89,252.88
2018,5,25,9,30,36.0,249.0,2.7,14.0,278.0,263.85,208.07
2018,5,25,9,45,24.0,220.0,2.75,14.3,239.5,229.75,180.72
2018,5,25,10,0,12.0,191.0,2.8,14.6,201.0,193.94,151.76
2018,5,25,10,15,10.0,188.0,2.85,14.7,196.5,190.05,148.48
2018,5,25,10,30,8.0,185.0,2.9,14.8,192.0,185.98,144.99
2018,5,25,10,45,9.5,202.5,2.9,14.9,211.0,204.68,159.63
2018,5,25,11,0,11.0,220.0,2.9,15.0,230.0,223.51,174.25
2018,5,25,11,15,7.5,182.5,3.0,15.15,189.5,184.23,143.06
2018,5,25,11,30,4.0,145.0,3.1,15.3,149.0,144.66,111.52
2018,5,25,11,45,4.0,143.0,3.2,15.45,147.0,142.86,110.07
2018,5,25,12,0,4.0,141.0,3.3,15.6,145.0,141.04,108.56
2018,5,25,12,15,12.0,212.0,3.4,15.65,223.5,218.65,170.21
2018,5,25,12,30,20.0,283.0,3.5,15.7,302.0,301.82,234.9
2018,5,25,12,45,21.5,291.0,3.6,15.8,311.5,312.14,242.71
2018,5,25,13,0,23.0,299.0,3.7,15.9,321.0,322.41,250.7
2018,5,25,13,15,20.0,271.5,3.75,15.8,290.0,291.9,227.4
2018,5,25,13,30,17.0,244.0,3.8,15.7,259.0,255.97,199.8
2018,5,25,13,45,24.0,266.5,3.9,15.65,287.5,291.27,227.91
2018,5,25,14,0,31.0,289.0,4.0,15.6,316.0,321.32,251.7
2018,5,25,14,15,34.0,303.0,4.0,15.45,331.5,338.71,265.58
2018,5,25,14,30,37.0,317.0,4.0,15.3,347.0,356.09,279.53
2018,5,25,14,45,123.0,319.5,4.05,15.2,413.0,443.85,350.86
2018,5,25,15,0,209.0,322.0,4.1,15.1,479.0,518.92,411.2
2018,5,25,15,15,165.5,310.0,4.1,15.1,430.0,464.04,368.47
2018,5,25,15,30,122.0,298.0,4.1,15.1,381.0,411.43,327.5
2018,5,25,15,45,159.0,272.5,4.05,14.65,373.0,409.0,328.3
2018,5,25,16,0,196.0,247.0,4.0,14.2,365.0,403.3,326.17
2018,5,25,16,15,304.5,213.5,3.95,13.9,379.5,441.48,359.66
2018,5,25,16,30,413.0,180.0,3.9,13.6,394.0,469.42,384.14
2018,5,25,16,45,508.0,142.5,3.85,13.3,378.0,467.39,384.23
2018,5,25,17,0,603.0,105.0,3.8,13.0,362.0,458.32,377.63
2018,5,25,17,15,603.0,92.0,3.65,12.6,321.0,414.25,340.88
2018,5,25,17,30,603.0,79.0,3.5,12.2,280.0,369.25,302.12
2018,5,25,17,45,535.5,72.5,3.4,11.85,228.5,303.23,245.15
2018,5,25,18,0,468.0,66.0,3.3,11.5,177.0,243.61,192.61
2018,5,25,18,15,406.0,56.0,3.1,11.15,136.0,188.69,143.49
2018,5,25,18,30,344.0,46.0,2.9,10.8,95.0,140.2,100.0
2018,5,25,18,45,233.0,33.5,2.75,10.45,61.0,86.67,54.03
2018,5,25,19,0,122.0,21.0,2.6,10.1,27.0,40.79,0.0
2018,5,25,19,15,61.0,10.5,2.5,9.85,13.5,15.58,0.0
2018,5,25,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.5,1.5,8.25,2.5,0.0,0.0
2018,5,26,5,0,6.0,5.0,1.6,8.4,5.0,4.91,0.0
2018,5,26,5,15,3.0,13.0,1.7,8.65,13.0,12.54,1.91
2018,5,26,5,30,0.0,21.0,1.8,8.9,21.0,20.27,12.02
2018,5,26,5,45,2.0,33.5,1.95,9.2,34.0,32.35,23.4
2018,5,26,6,0,4.0,46.0,2.1,9.5,47.0,44.43,34.64
2018,5,26,6,15,2.5,49.5,2.1,9.85,50.0,47.89,35.89
2018,5,26,6,30,1.0,53.0,2.1,10.2,53.0,51.29,38.82
2018,5,26,6,45,5.5,79.5,2.05,10.6,81.5,77.03,60.56
2018,5,26,7,0,10.0,106.0,2.0,11.0,110.0,102.75,81.9
2018,5,26,7,15,18.5,139.0,1.95,11.35,147.5,135.86,108.99
2018,5,26,7,30,27.0,172.0,1.9,11.7,185.0,167.14,134.17
2018,5,26,7,45,13.5,140.0,1.85,12.05,146.5,138.55,110.41
2018,5,26,8,0,0.0,108.0,1.8,12.4,108.0,104.17,81.78
2018,5,26,8,15,0.5,116.0,1.7,12.75,116.5,112.11,88.0
2018,5,26,8,30,1.0,124.0,1.6,13.1,125.0,120.11,94.15
2018,5,26,8,45,1.5,136.0,1.55,13.45,137.0,131.98,103.41
2018,5,26,9,0,2.0,148.0,1.5,13.8,149.0,143.94,112.64
2018,5,26,9,15,2.0,146.5,1.5,14.25,148.0,142.74,111.22
2018,5,26,9,30,2.0,145.0,1.5,14.7,147.0,141.51,109.84
2018,5,26,9,45,3.5,157.5,1.5,15.15,160.5,154.83,120.12
2018,5,26,10,0,5.0,170.0,1.5,15.6,174.0,168.3,130.41
2018,5,26,10,15,11.0,220.5,1.5,16.0,230.0,222.22,172.35
2018,5,26,10,30,17.0,271.0,1.5,16.4,286.0,276.74,213.77
2018,5,26,10,45,18.0,285.5,1.55,16.8,302.0,292.61,225.16
2018,5,26,11,0,19.0,300.0,1.6,17.2,318.0,308.55,236.72
2018,5,26,11,15,18.5,299.5,1.7,17.5,317.0,308.52,236.37
2018,5,26,11,30,18.0,299.0,1.8,17.8,316.0,308.39,236.04
2018,5,26,11,45,20.5,309.0,1.9,18.1,328.5,321.37,245.69
2018,5,26,12,0,23.0,319.0,2.0,18.4,341.0,338.92,258.69
2018,5,26,12,15,221.0,300.5,2.15,18.55,511.5,527.34,405.58
2018,5,26,12,30,419.0,282.0,2.3,18.7,682.0,715.09,544.31
2018,5,26,12,45,666.5,202.0,2.45,18.9,830.0,885.01,665.38
2018,5,26,13,0,914.0,122.0,2.6,19.1,978.0,1041.73,769.15
2018,5,26,13,15,910.0,121.5,2.7,19.2,961.0,1034.72,764.17
2018,5,26,13,30,906.0,121.0,2.8,19.3,944.0,1024.5,758.83
2018,5,26,13,45,900.0,121.0,2.95,19.45,920.0,1009.68,750.83
2018,5,26,14,0,894.0,121.0,3.1,19.6,896.0,991.85,740.8
2018,5,26,14,15,886.0,119.5,3.2,19.55,865.0,967.64,726.61
2018,5,26,14,30,878.0,118.0,3.3,19.5,834.0,940.74,710.54
2018,5,26,14,45,867.0,117.0,3.4,19.45,797.5,909.11,691.1
2018,5,26,15,0,856.0,116.0,3.5,19.4,761.0,875.28,669.95
2018,5,26,15,15,843.0,113.0,3.5,19.4,719.0,840.1,646.97
2018,5,26,15,30,830.0,110.0,3.5,19.4,677.0,798.51,619.25
2018,5,26,15,45,802.5,109.5,3.65,19.05,627.0,746.98,585.49
2018,5,26,16,0,775.0,109.0,3.8,18.7,577.0,695.31,550.88
2018,5,26,16,15,759.0,104.0,3.85,18.3,530.5,646.94,517.24
2018,5,26,16,30,743.0,99.0,3.9,17.9,484.0,598.11,481.21
2018,5,26,16,45,715.5,94.5,3.95,17.45,434.5,544.19,440.1
2018,5,26,17,0,688.0,90.0,4.0,17.0,385.0,489.9,397.46
2018,5,26,17,15,647.0,85.0,4.05,16.35,334.0,429.63,348.96
2018,5,26,17,30,606.0,80.0,4.1,15.7,283.0,372.41,301.34
2018,5,26,17,45,549.0,73.0,4.15,15.05,233.5,309.9,248.16
2018,5,26,18,0,492.0,66.0,4.2,14.4,184.0,252.68,198.12
2018,5,26,18,15,406.5,57.5,4.25,13.6,139.5,190.94,144.45
2018,5,26,18,30,321.0,49.0,4.3,12.8,95.0,137.77,98.34
2018,5,26,18,45,210.0,35.5,4.3,12.0,61.0,84.78,53.56
2018,5,26,19,0,99.0,22.0,4.3,11.2,27.0,39.02,0.0
2018,5,26,19,15,49.5,11.0,4.3,10.85,13.5,15.15,0.0
2018,5,26,19,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,27,4,45,28.5,6.0,1.4,7.45,6.5,0.0,0.0
2018,5,27,5,0,57.0,12.0,1.5,7.7,13.0,11.8,0.0
2018,5,27,5,15,169.0,25.5,1.65,8.35,42.0,20.02,6.98
2018,5,27,5,30,281.0,39.0,1.8,9.0,71.0,30.02,20.54
2018,5,27,5,45,372.5,48.5,1.95,9.6,113.0,36.64,27.2
2018,5,27,6,0,464.0,58.0,2.1,10.2,155.0,41.93,32.3
2018,5,27,6,15,532.5,64.5,2.0,11.05,204.5,62.85,37.32
2018,5,27,6,30,601.0,71.0,1.9,11.9,254.0,104.6,59.86
2018,5,27,6,45,648.0,75.0,1.85,12.7,305.0,148.88,92.04
2018,5,27,7,0,695.0,79.0,1.8,13.5,356.0,198.38,132.68
2018,5,27,7,15,653.5,100.5,1.9,14.3,389.0,246.4,177.06
2018,5,27,7,30,612.0,122.0,2.0,15.1,422.0,290.1,217.24
2018,5,27,7,45,666.5,119.5,2.05,15.85,478.0,341.54,260.6
2018,5,27,8,0,721.0,117.0,2.1,16.6,534.0,398.25,307.51
2018,5,27,8,15,767.5,112.0,2.2,17.2,588.5,455.99,354.63
2018,5,27,8,30,814.0,107.0,2.3,17.8,643.0,514.92,401.6
2018,5,27,8,45,845.0,102.5,2.35,18.4,691.5,570.94,445.01
2018,5,27,9,0,876.0,98.0,2.4,19.0,740.0,626.2,486.69
2018,5,27,9,15,886.5,99.5,2.45,19.6,778.0,674.85,522.21
2018,5,27,9,30,897.0,101.0,2.5,20.2,816.0,722.55,555.22
2018,5,27,9,45,905.0,102.0,2.55,20.8,848.5,766.76,584.0
2018,5,27,10,0,913.0,103.0,2.6,21.4,881.0,809.38,611.29
2018,5,27,10,15,919.0,103.5,2.6,21.85,907.5,848.09,635.57
2018,5,27,10,30,925.0,104.0,2.6,22.3,934.0,884.67,658.14
2018,5,27,10,45,929.0,105.0,2.65,22.8,953.5,917.69,678.37
2018,5,27,11,0,933.0,106.0,2.7,23.3,973.0,948.13,696.78
2018,5,27,11,15,935.0,105.5,2.8,23.65,984.5,972.52,711.99
2018,5,27,11,30,937.0,105.0,2.9,24.0,996.0,993.97,725.34
2018,5,27,11,45,938.5,105.0,2.95,24.35,1001.0,1012.41,736.35
2018,5,27,12,0,940.0,105.0,3.0,24.7,1006.0,1027.72,745.4
2018,5,27,12,15,939.5,105.5,3.05,24.9,1004.0,1038.37,751.99
2018,5,27,12,30,939.0,106.0,3.1,25.1,1002.0,1045.73,756.6
2018,5,27,12,45,937.5,105.0,3.2,25.35,992.0,1047.24,757.87
2018,5,27,13,0,936.0,104.0,3.3,25.6,982.0,1045.38,757.11
2018,5,27,13,15,933.0,103.5,3.35,25.7,965.0,1039.2,753.72
2018,5,27,13,30,930.0,103.0,3.4,25.8,948.0,1029.71,748.33
2018,5,27,13,45,926.0,101.0,3.45,25.95,924.0,1014.41,739.13
2018,5,27,14,0,922.0,99.0,3.5,26.1,900.0,995.94,727.95
2018,5,27,14,15,916.0,98.0,3.5,26.05,870.0,973.58,714.49
2018,5,27,14,30,910.0,97.0,3.5,26.0,840.0,948.35,699.16
2018,5,27,14,45,902.0,95.0,3.55,26.0,804.0,917.52,680.25
2018,5,27,15,0,894.0,93.0,3.6,26.0,768.0,884.21,659.57
2018,5,27,15,15,882.0,91.5,3.6,26.0,726.5,845.79,634.97
2018,5,27,15,30,870.0,90.0,3.6,26.0,685.0,805.54,608.92
2018,5,27,15,45,855.5,87.5,3.55,25.6,639.5,760.65,580.03
2018,5,27,16,0,841.0,85.0,3.5,25.2,594.0,714.58,549.9
2018,5,27,16,15,822.0,82.0,3.45,24.8,545.5,667.12,518.26
2018,5,27,16,30,803.0,79.0,3.4,24.4,497.0,615.91,482.06
2018,5,27,16,45,777.0,76.0,3.4,23.95,446.5,560.43,441.03
2018,5,27,17,0,751.0,73.0,3.4,23.5,396.0,505.82,399.35
2018,5,27,17,15,714.5,69.0,3.4,22.65,344.5,445.95,352.75
2018,5,27,17,30,678.0,65.0,3.4,21.8,293.0,388.57,306.4
2018,5,27,17,45,626.5,59.5,3.4,20.9,243.0,327.33,255.51
2018,5,27,18,0,575.0,54.0,3.4,20.0,193.0,269.81,206.16
2018,5,27,18,15,496.5,47.5,3.5,18.95,147.5,208.06,153.19
2018,5,27,18,30,418.0,41.0,3.6,17.9,102.0,154.42,106.85
2018,5,27,18,45,296.5,31.0,3.7,16.8,66.0,97.27,59.36
2018,5,27,19,0,175.0,21.0,3.8,15.7,30.0,48.86,0.35
2018,5,27,19,15,87.5,10.5,3.8,15.0,15.0,18.1,0.0
2018,5,27,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,28,4,45,53.5,6.0,1.65,9.35,7.5,0.0,0.0
2018,5,28,5,0,107.0,12.0,1.8,9.6,15.0,11.8,0.0
2018,5,28,5,15,242.0,23.0,1.95,10.2,46.0,18.15,6.12
2018,5,28,5,30,377.0,34.0,2.1,10.8,77.0,25.99,16.92
2018,5,28,5,45,465.0,41.0,2.3,11.4,120.5,29.63,20.77
2018,5,28,6,0,553.0,48.0,2.5,12.0,164.0,33.1,24.15
2018,5,28,6,15,609.5,53.0,2.35,12.8,213.0,55.99,29.29
2018,5,28,6,30,666.0,58.0,2.2,13.6,262.0,102.35,54.9
2018,5,28,6,45,705.0,61.5,2.1,14.45,312.5,148.31,88.5
2018,5,28,7,0,744.0,65.0,2.0,15.3,363.0,198.62,130.16
2018,5,28,7,15,771.5,68.5,2.0,16.25,414.0,250.22,175.22
2018,5,28,7,30,799.0,72.0,2.0,17.2,465.0,304.53,222.67
2018,5,28,7,45,820.0,74.5,1.95,18.2,514.5,361.3,271.22
2018,5,28,8,0,841.0,77.0,1.9,19.2,564.0,416.2,316.88
2018,5,28,8,15,856.5,80.0,1.9,20.0,611.0,470.28,360.72
2018,5,28,8,30,872.0,83.0,1.9,20.8,658.0,524.84,403.29
2018,5,28,8,45,884.0,85.0,1.9,21.6,701.0,576.72,442.36
2018,5,28,9,0,896.0,87.0,1.9,22.4,744.0,628.23,479.76
2018,5,28,9,15,904.5,89.0,2.0,23.1,782.0,676.85,514.6
2018,5,28,9,30,913.0,91.0,2.1,23.8,820.0,724.33,546.41
2018,5,28,9,45,918.5,94.0,2.15,24.5,852.5,769.2,574.76
2018,5,28,10,0,924.0,97.0,2.2,25.2,885.0,812.27,601.46
2018,5,28,10,15,930.0,97.5,2.3,25.75,911.5,851.33,625.88
2018,5,28,10,30,936.0,98.0,2.4,26.3,938.0,888.23,648.67
2018,5,28,10,45,940.5,98.5,2.55,26.85,958.0,921.48,669.32
2018,5,28,11,0,945.0,99.0,2.7,27.4,978.0,952.15,688.21
2018,5,28,11,15,948.0,99.0,2.75,27.75,991.0,978.21,703.78
2018,5,28,11,30,951.0,99.0,2.8,28.1,1004.0,1001.34,717.49
2018,5,28,11,45,952.5,99.5,2.8,28.45,1009.5,1020.49,728.25
2018,5,28,12,0,954.0,100.0,2.8,28.8,1015.0,1036.49,737.06
2018,5,28,12,15,953.5,100.0,2.85,29.0,1013.0,1046.76,743.27
2018,5,28,12,30,953.0,100.0,2.9,29.2,1011.0,1053.69,747.53
2018,5,28,12,45,950.5,100.5,2.95,29.4,1001.0,1055.77,748.87
2018,5,28,13,0,948.0,101.0,3.0,29.6,991.0,1054.47,748.24
2018,5,28,13,15,945.0,100.5,3.05,29.7,974.0,1048.25,744.95
2018,5,28,13,30,942.0,100.0,3.1,29.8,957.0,1038.69,739.7
2018,5,28,13,45,937.0,99.0,3.1,29.85,932.5,1023.35,730.62
2018,5,28,14,0,932.0,98.0,3.1,29.9,908.0,1004.85,719.64
2018,5,28,14,15,925.5,96.5,3.15,29.9,877.5,981.34,706.05
2018,5,28,14,30,919.0,95.0,3.2,29.9,847.0,954.95,690.59
2018,5,28,14,45,910.0,94.0,3.25,29.85,810.5,924.11,672.29
2018,5,28,15,0,901.0,93.0,3.3,29.8,774.0,890.84,652.28
2018,5,28,15,15,889.5,91.0,3.3,29.8,732.5,852.12,628.04
2018,5,28,15,30,878.0,89.0,3.3,29.8,691.0,811.52,602.33
2018,5,28,15,45,863.5,86.5,3.3,29.4,645.0,766.38,574.15
2018,5,28,16,0,849.0,84.0,3.3,29.0,599.0,720.04,544.67
2018,5,28,16,15,830.0,81.0,3.3,28.5,550.0,669.07,511.54
2018,5,28,16,30,811.0,78.0,3.3,28.0,501.0,620.75,478.56
2018,5,28,16,45,785.5,75.0,3.25,27.55,450.5,565.24,438.06
2018,5,28,17,0,760.0,72.0,3.2,27.1,400.0,510.54,396.91
2018,5,28,17,15,725.0,68.0,3.15,26.15,348.5,451.01,351.44
2018,5,28,17,30,690.0,64.0,3.1,25.2,297.0,393.81,306.06
2018,5,28,17,45,640.5,58.5,3.0,24.25,247.0,332.68,256.01
2018,5,28,18,0,591.0,53.0,2.9,23.3,197.0,275.12,207.32
2018,5,28,18,15,515.0,46.5,3.0,22.15,151.0,213.23,154.98
2018,5,28,18,30,439.0,40.0,3.1,21.0,105.0,159.17,108.8
2018,5,28,18,45,316.5,30.5,3.2,19.85,68.5,101.08,61.18
2018,5,28,19,0,194.0,21.0,3.3,18.7,32.0,52.21,4.59
2018,5,28,19,15,97.0,10.5,3.45,17.95,16.0,19.08,0.0
2018,5,28,19,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,29,4,45,53.0,6.5,2.9,10.6,8.0,0.0,0.0
2018,5,29,5,0,106.0,13.0,3.1,10.7,16.0,12.78,0.0
2018,5,29,5,15,240.5,23.5,3.15,11.2,47.0,18.57,6.69
2018,5,29,5,30,375.0,34.0,3.2,11.7,78.0,25.91,16.79
2018,5,29,5,45,463.0,41.5,3.25,12.25,121.5,30.01,21.02
2018,5,29,6,0,551.0,49.0,3.3,12.8,165.0,33.88,24.76
2018,5,29,6,15,607.5,54.0,3.25,13.6,214.0,57.26,30.03
2018,5,29,6,30,664.0,59.0,3.2,14.4,263.0,103.57,55.76
2018,5,29,6,45,703.0,63.0,3.15,15.2,314.0,149.85,89.73
2018,5,29,7,0,742.0,67.0,3.1,16.0,365.0,200.48,131.75
2018,5,29,7,15,770.0,70.5,3.05,16.9,416.0,252.08,176.93
2018,5,29,7,30,798.0,74.0,3.0,17.8,467.0,306.44,224.6
2018,5,29,7,45,818.0,76.5,3.0,18.65,516.0,362.77,273.34
2018,5,29,8,0,838.0,79.0,3.0,19.5,565.0,417.14,319.29
2018,5,29,8,15,853.5,81.5,2.95,20.25,611.5,470.59,363.15
2018,5,29,8,30,869.0,84.0,2.9,21.0,658.0,524.51,405.8
2018,5,29,8,45,881.5,86.0,2.9,21.8,701.0,576.49,445.56
2018,5,29,9,0,894.0,88.0,2.9,22.6,744.0,628.17,483.7
2018,5,29,9,15,904.0,89.0,2.9,23.2,782.0,676.71,518.76
2018,5,29,9,30,914.0,90.0,2.9,23.8,820.0,724.23,550.72
2018,5,29,9,45,922.5,90.5,2.9,24.45,853.0,768.91,579.22
2018,5,29,10,0,931.0,91.0,2.9,25.1,886.0,812.0,606.15
2018,5,29,10,15,936.0,91.5,2.95,25.55,911.5,850.46,630.33
2018,5,29,10,30,941.0,92.0,3.0,26.0,937.0,886.67,652.8
2018,5,29,10,45,944.0,93.0,3.05,26.5,956.5,919.21,672.53
2018,5,29,11,0,947.0,94.0,3.1,27.0,976.0,949.09,690.4
2018,5,29,11,15,949.5,94.5,3.15,27.3,988.5,975.2,706.29
2018,5,29,11,30,952.0,95.0,3.2,27.6,1001.0,998.37,720.29
2018,5,29,11,45,952.5,95.5,3.3,27.9,1006.0,1016.56,731.5
2018,5,29,12,0,953.0,96.0,3.4,28.2,1011.0,1031.57,740.76
2018,5,29,12,15,952.0,97.0,3.5,28.25,1009.0,1042.34,748.16
2018,5,29,12,30,951.0,98.0,3.6,28.3,1007.0,1049.79,753.57
2018,5,29,12,45,947.0,99.5,3.7,28.4,997.0,1051.41,755.22
2018,5,29,13,0,943.0,101.0,3.8,28.5,987.0,1049.66,754.86
2018,5,29,13,15,940.5,100.5,4.0,28.3,970.5,1043.99,753.67
2018,5,29,13,30,938.0,100.0,4.2,28.1,954.0,1034.99,750.35
2018,5,29,13,45,933.5,99.0,4.35,27.95,930.5,1020.23,742.85
2018,5,29,14,0,929.0,98.0,4.5,27.8,907.0,1002.3,733.29
2018,5,29,14,15,923.5,97.0,4.6,27.45,877.5,980.36,721.37
2018,5,29,14,30,918.0,96.0,4.7,27.1,848.0,955.52,707.79
2018,5,29,14,45,910.5,94.0,4.85,26.75,812.0,925.03,690.6
2018,5,29,15,0,903.0,92.0,5.0,26.4,776.0,892.02,671.41
2018,5,29,15,15,892.0,90.5,5.0,26.4,735.0,854.25,646.79
2018,5,29,15,30,881.0,89.0,5.0,26.4,694.0,814.56,620.65
2018,5,29,15,45,868.5,86.0,5.2,25.15,649.0,770.36,594.96
2018,5,29,16,0,856.0,83.0,5.4,23.9,604.0,724.78,567.39
2018,5,29,16,15,839.5,80.5,5.45,22.95,556.5,675.85,535.24
2018,5,29,16,30,823.0,78.0,5.5,22.0,509.0,629.33,503.08
2018,5,29,16,45,799.5,75.5,5.5,21.1,459.0,575.07,462.49
2018,5,29,17,0,776.0,73.0,5.5,20.2,409.0,521.41,420.97
2018,5,29,17,15,742.0,68.5,5.5,19.05,357.0,461.06,373.03
2018,5,29,17,30,708.0,64.0,5.5,17.9,305.0,402.93,325.07
2018,5,29,17,45,658.5,59.5,5.5,16.8,254.5,340.96,272.28
2018,5,29,18,0,609.0,55.0,5.5,15.7,204.0,284.52,222.49
2018,5,29,18,15,532.0,48.5,5.45,14.75,157.0,221.26,166.6
2018,5,29,18,30,455.0,42.0,5.4,13.8,110.0,165.9,117.42
2018,5,29,18,45,328.0,32.5,5.35,12.9,72.5,105.82,66.69
2018,5,29,19,0,201.0,23.0,5.3,12.0,35.0,55.65,9.44
2018,5,29,19,15,100.5,11.5,5.25,11.55,17.5,20.53,0.0
2018,5,29,19,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.65,9.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,7.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,7.25,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.5,5.0,7.65,6.0,0.0,0.0
2018,5,30,5,0,25.0,11.0,5.1,7.8,12.0,10.81,0.0
2018,5,30,5,15,72.5,26.0,5.2,8.05,33.5,21.7,9.29
2018,5,30,5,30,120.0,41.0,5.3,8.3,55.0,33.62,23.8
2018,5,30,5,45,165.0,57.0,5.4,8.6,86.5,45.92,35.62
2018,5,30,6,0,210.0,73.0,5.5,8.9,118.0,57.8,46.8
2018,5,30,6,15,262.0,88.5,5.55,9.15,159.5,79.83,57.67
2018,5,30,6,30,314.0,104.0,5.6,9.4,201.0,109.36,76.11
2018,5,30,6,45,252.0,129.0,5.7,9.7,215.5,144.7,107.57
2018,5,30,7,0,190.0,154.0,5.8,10.0,230.0,173.21,134.69
2018,5,30,7,15,156.5,179.5,5.8,10.3,248.0,199.02,158.21
2018,5,30,7,30,123.0,205.0,5.8,10.6,266.0,221.48,178.27
2018,5,30,7,45,108.5,226.0,5.85,10.85,284.0,243.52,196.94
2018,5,30,8,0,94.0,247.0,5.9,11.1,302.0,266.78,216.09
2018,5,30,8,15,107.0,270.5,5.9,11.3,337.5,300.56,243.34
2018,5,30,8,30,120.0,294.0,5.9,11.5,373.0,333.55,269.71
2018,5,30,8,45,178.5,315.5,5.95,11.65,442.0,394.01,318.43
2018,5,30,9,0,237.0,337.0,6.0,11.8,511.0,459.99,371.15
2018,5,30,9,15,338.0,327.5,6.0,12.05,590.0,529.13,426.8
2018,5,30,9,30,439.0,318.0,6.0,12.3,669.0,607.29,488.9
2018,5,30,9,45,469.5,322.5,6.0,12.5,711.5,654.83,525.41
2018,5,30,10,0,500.0,327.0,6.0,12.7,754.0,703.69,562.57
2018,5,30,10,15,405.5,368.0,6.05,13.2,721.5,686.73,545.96
2018,5,30,10,30,311.0,409.0,6.1,13.7,689.0,661.89,523.34
2018,5,30,10,45,218.0,417.0,6.1,14.15,615.0,599.03,472.33
2018,5,30,11,0,125.0,425.0,6.1,14.6,541.0,531.34,417.14
2018,5,30,11,15,279.0,420.0,6.15,15.0,684.0,677.28,531.62
2018,5,30,11,30,433.0,415.0,6.2,15.4,827.0,829.55,646.75
2018,5,30,11,45,502.5,386.0,6.2,15.75,867.0,879.02,683.44
2018,5,30,12,0,572.0,357.0,6.2,16.1,907.0,928.29,720.06
2018,5,30,12,15,520.5,385.0,6.3,16.15,884.5,914.19,708.27
2018,5,30,12,30,469.0,413.0,6.4,16.2,862.0,897.31,694.74
2018,5,30,12,45,496.5,396.0,6.45,16.25,867.0,911.99,706.79
2018,5,30,13,0,524.0,379.0,6.5,16.3,872.0,924.52,717.22
2018,5,30,13,15,651.0,293.5,6.55,16.15,894.5,964.34,752.0
2018,5,30,13,30,778.0,208.0,6.6,16.0,917.0,999.0,779.49
2018,5,30,13,45,826.5,173.5,6.65,15.85,909.5,999.44,781.11
2018,5,30,14,0,875.0,139.0,6.7,15.7,902.0,993.51,778.44
2018,5,30,14,15,863.5,139.0,6.75,15.4,870.0,968.14,762.25
2018,5,30,14,30,852.0,139.0,6.8,15.1,838.0,945.8,748.3
2018,5,30,14,45,861.0,127.5,6.8,14.85,807.0,916.55,728.84
2018,5,30,15,0,870.0,116.0,6.8,14.6,776.0,889.44,710.92
2018,5,30,15,15,857.5,113.5,6.8,14.6,734.5,854.94,686.73
2018,5,30,15,30,845.0,111.0,6.8,14.6,693.0,814.0,657.56
2018,5,30,15,45,828.5,109.0,6.8,13.9,647.5,768.94,626.69
2018,5,30,16,0,812.0,107.0,6.8,13.2,602.0,722.87,594.54
2018,5,30,16,15,789.0,104.0,6.75,12.8,552.5,670.43,555.87
2018,5,30,16,30,766.0,101.0,6.7,12.4,503.0,618.03,514.79
2018,5,30,16,45,735.0,97.5,6.7,12.0,451.5,562.15,469.9
2018,5,30,17,0,704.0,94.0,6.7,11.6,400.0,506.13,423.76
2018,5,30,17,15,659.0,90.5,6.55,11.1,348.5,444.63,371.82
2018,5,30,17,30,614.0,87.0,6.4,10.6,297.0,386.46,321.4
2018,5,30,17,45,550.0,81.0,6.3,10.1,246.0,321.49,264.34
2018,5,30,18,0,486.0,75.0,6.2,9.6,195.0,262.4,211.36
2018,5,30,18,15,386.5,64.5,6.0,9.2,146.5,193.41,150.44
2018,5,30,18,30,287.0,54.0,5.8,8.8,98.0,136.33,100.56
2018,5,30,18,45,176.5,38.0,5.65,8.4,62.0,81.83,54.53
2018,5,30,19,0,66.0,22.0,5.5,8.0,26.0,33.96,6.83
2018,5,30,19,15,33.0,11.0,5.45,7.9,13.0,13.89,0.0
2018,5,30,19,30,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.25,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,7.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.85,7.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,7.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,7.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,7.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,7.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,31,4,45,3.5,4.5,4.35,7.7,4.5,0.0,0.0
2018,5,31,5,0,7.0,9.0,4.4,7.7,9.0,8.85,0.0
2018,5,31,5,15,35.5,24.5,4.4,7.9,28.5,21.72,9.62
2018,5,31,5,30,64.0,40.0,4.4,8.1,48.0,34.74,24.85
2018,5,31,5,45,98.0,57.5,4.4,8.3,75.5,48.99,38.44
2018,5,31,6,0,132.0,75.0,4.4,8.5,103.0,62.91,51.5
2018,5,31,6,15,154.0,93.0,4.45,8.8,134.0,83.83,63.58
2018,5,31,6,30,176.0,111.0,4.5,9.1,165.0,107.19,79.92
2018,5,31,6,45,216.0,131.0,4.5,9.45,209.5,141.36,106.33
2018,5,31,7,0,256.0,151.0,4.5,9.8,254.0,180.14,137.76
2018,5,31,7,15,263.0,174.0,4.5,10.25,292.0,217.7,170.0
2018,5,31,7,30,270.0,197.0,4.5,10.7,330.0,256.21,202.9
2018,5,31,7,45,298.0,207.0,4.45,11.15,368.0,291.82,232.75
2018,5,31,8,0,326.0,217.0,4.4,11.6,406.0,330.1,264.58
2018,5,31,8,15,272.0,257.5,4.4,12.05,424.0,360.21,289.4
2018,5,31,8,30,218.0,298.0,4.4,12.5,442.0,387.22,310.45
2018,5,31,8,45,307.0,293.0,4.45,12.95,510.5,443.76,355.57
2018,5,31,9,0,396.0,288.0,4.5,13.4,579.0,509.04,407.14
2018,5,31,9,15,638.0,202.5,4.55,13.75,700.0,608.07,487.41
2018,5,31,9,30,880.0,117.0,4.6,14.1,821.0,726.36,580.54
2018,5,31,9,45,893.0,115.5,4.65,14.5,855.0,771.2,611.53
2018,5,31,10,0,906.0,114.0,4.7,14.9,889.0,814.85,641.69
2018,5,31,10,15,824.0,161.5,4.75,15.1,882.5,828.28,650.18
2018,5,31,10,30,742.0,209.0,4.8,15.3,876.0,834.59,653.77
2018,5,31,10,45,818.0,173.0,4.9,15.5,923.0,889.25,692.58
2018,5,31,11,0,894.0,137.0,5.0,15.7,970.0,943.34,730.34
2018,5,31,11,15,914.0,128.0,5.05,15.85,989.5,975.37,752.08
2018,5,31,11,30,934.0,119.0,5.1,16.0,1009.0,1005.22,772.39
2018,5,31,11,45,911.0,132.0,5.15,16.1,1004.0,1012.94,777.46
2018,5,31,12,0,888.0,145.0,5.2,16.2,999.0,1016.94,780.19
2018,5,31,12,15,883.5,147.5,5.25,16.2,995.5,1025.37,786.44
2018,5,31,12,30,879.0,150.0,5.3,16.2,992.0,1030.69,790.62
2018,5,31,12,45,895.5,141.5,5.3,16.2,991.5,1042.88,799.31
2018,5,31,13,0,912.0,133.0,5.3,16.2,991.0,1051.8,805.8
2018,5,31,13,15,909.0,131.5,5.3,16.15,974.0,1045.0,801.68
2018,5,31,13,30,906.0,130.0,5.3,16.1,957.0,1034.98,795.53
2018,5,31,13,45,900.5,129.0,5.3,16.05,933.0,1019.84,785.93
2018,5,31,14,0,895.0,128.0,5.3,16.0,909.0,1001.68,774.3
2018,5,31,14,15,887.5,126.0,5.3,15.9,878.0,977.65,758.75
2018,5,31,14,30,880.0,124.0,5.3,15.8,847.0,950.88,741.28
2018,5,31,14,45,870.0,122.0,5.25,15.65,810.5,919.29,720.13
2018,5,31,15,0,860.0,120.0,5.2,15.5,774.0,885.41,697.28
2018,5,31,15,15,847.0,118.0,5.2,15.5,732.5,851.48,674.19
2018,5,31,15,30,834.0,116.0,5.2,15.5,691.0,811.05,646.16
2018,5,31,15,45,817.5,112.5,5.15,15.05,645.0,764.8,614.36
2018,5,31,16,0,801.0,109.0,5.1,14.6,599.0,717.56,581.39
2018,5,31,16,15,780.0,105.5,5.05,14.25,550.5,666.44,544.48
2018,5,31,16,30,759.0,102.0,5.0,13.9,502.0,615.23,505.2
2018,5,31,16,45,731.0,97.5,4.95,13.55,451.0,560.42,462.02
2018,5,31,17,0,703.0,93.0,4.9,13.2,400.0,505.19,417.4
2018,5,31,17,15,664.5,87.5,4.8,12.75,348.5,444.91,367.49
2018,5,31,17,30,626.0,82.0,4.7,12.3,297.0,387.37,318.47
2018,5,31,17,45,572.5,75.5,4.65,11.85,247.5,325.63,264.85
2018,5,31,18,0,519.0,69.0,4.6,11.4,198.0,268.74,214.16
2018,5,31,18,15,438.0,60.0,4.4,10.85,152.0,205.97,158.56
2018,5,31,18,30,357.0,51.0,4.2,10.3,106.0,151.04,109.99
2018,5,31,18,45,245.5,39.0,4.0,9.8,70.5,96.84,63.96
2018,5,31,19,0,134.0,27.0,3.8,9.3,35.0,51.04,14.75
2018,5,31,19,15,68.5,14.5,3.65,9.0,18.5,20.74,0.0
2018,5,31,19,30,3.0,2.0,3.5,8.7,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.35,8.4,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,6,1,4,45,38.5,7.0,1.25,6.2,8.0,0.0,0.0
2018,6,1,5,0,77.0,14.0,1.3,6.5,16.0,13.76,0.0
2018,6,1,5,15,197.5,27.0,1.45,7.15,47.0,21.14,9.55
2018,6,1,5,30,318.0,40.0,1.6,7.8,78.0,31.57,22.18
2018,6,1,5,45,410.0,48.5,1.75,8.4,121.5,36.23,27.04
2018,6,1,6,0,502.0,57.0,1.9,9.0,165.0,40.65,31.34
2018,6,1,6,15,563.0,63.5,1.85,9.6,214.0,64.98,37.62
2018,6,1,6,30,624.0,70.0,1.8,10.2,263.0,107.77,61.64
2018,6,1,6,45,667.0,74.0,1.7,10.85,314.0,152.69,95.02
2018,6,1,7,0,710.0,78.0,1.6,11.5,365.0,202.36,136.45
2018,6,1,7,15,741.5,82.0,1.55,12.35,416.5,256.32,183.5
2018,6,1,7,30,773.0,86.0,1.5,13.2,468.0,310.62,230.91
2018,6,1,7,45,796.5,88.5,1.45,14.1,518.0,363.63,276.65
2018,6,1,8,0,820.0,91.0,1.4,15.0,568.0,418.49,322.43
2018,6,1,8,15,838.0,93.0,1.5,15.9,615.0,471.95,366.16
2018,6,1,8,30,856.0,95.0,1.6,16.8,662.0,528.56,410.71
2018,6,1,8,45,870.5,97.0,1.75,17.65,706.0,581.03,451.12
2018,6,1,9,0,885.0,99.0,1.9,18.5,750.0,633.39,490.24
2018,6,1,9,15,898.0,99.5,2.0,19.05,789.5,683.01,526.59
2018,6,1,9,30,911.0,100.0,2.1,19.6,829.0,731.88,560.48
2018,6,1,9,45,922.0,99.5,2.15,20.1,863.0,777.34,590.09
2018,6,1,10,0,933.0,99.0,2.2,20.6,897.0,821.39,618.35
2018,6,1,10,15,938.5,100.5,2.25,21.05,924.0,861.3,643.56
2018,6,1,10,30,944.0,102.0,2.3,21.5,951.0,899.01,667.07
2018,6,1,10,45,948.0,102.0,2.35,21.9,970.5,931.58,687.12
2018,6,1,11,0,952.0,102.0,2.4,22.3,990.0,961.53,705.36
2018,6,1,11,15,954.5,102.0,2.4,22.65,1002.5,987.32,720.48
2018,6,1,11,30,957.0,102.0,2.4,23.0,1015.0,1010.16,733.68
2018,6,1,11,45,958.5,101.5,2.45,23.3,1020.0,1028.48,744.67
2018,6,1,12,0,960.0,101.0,2.5,23.6,1025.0,1043.63,753.72
2018,6,1,12,15,958.5,102.0,2.55,23.85,1022.5,1054.08,760.02
2018,6,1,12,30,957.0,103.0,2.6,24.1,1020.0,1061.18,764.35
2018,6,1,12,45,954.0,103.5,2.65,24.35,1010.0,1062.91,765.4
2018,6,1,13,0,951.0,104.0,2.7,24.6,1000.0,1061.25,764.45
2018,6,1,13,15,948.5,103.0,2.75,24.75,983.0,1055.16,761.13
2018,6,1,13,30,946.0,102.0,2.8,24.9,966.0,1045.71,755.79
2018,6,1,13,45,941.5,101.0,2.85,25.05,942.0,1031.0,747.19
2018,6,1,14,0,937.0,100.0,2.9,25.2,918.0,1013.1,736.63
2018,6,1,14,15,930.5,98.5,3.0,25.2,887.5,989.69,723.38
2018,6,1,14,30,924.0,97.0,3.1,25.2,857.0,963.38,708.17
2018,6,1,14,45,915.5,95.5,3.15,25.25,820.5,932.53,689.35
2018,6,1,15,0,907.0,94.0,3.2,25.3,784.0,899.19,668.76
2018,6,1,15,15,896.0,92.0,3.2,25.3,742.5,860.91,644.48
2018,6,1,15,30,885.0,90.0,3.2,25.3,701.0,820.68,618.67
2018,6,1,15,45,870.5,88.0,3.35,24.95,655.5,776.02,591.04
2018,6,1,16,0,856.0,86.0,3.5,24.6,610.0,730.13,561.93
2018,6,1,16,15,837.0,83.0,3.55,24.2,561.0,679.03,528.09
2018,6,1,16,30,818.0,80.0,3.6,23.8,512.0,630.55,494.52
2018,6,1,16,45,792.5,77.0,3.65,23.35,461.0,574.82,453.45
2018,6,1,17,0,767.0,74.0,3.7,22.9,410.0,519.87,411.63
2018,6,1,17,15,733.0,70.0,3.65,22.05,358.5,460.54,365.39
2018,6,1,17,30,699.0,66.0,3.6,21.2,307.0,403.41,319.21
2018,6,1,17,45,650.5,61.0,3.55,20.35,257.0,342.71,268.67
2018,6,1,18,0,602.0,56.0,3.5,19.5,207.0,285.41,219.38
2018,6,1,18,15,529.0,49.5,3.5,18.35,160.5,223.52,166.12
2018,6,1,18,30,456.0,43.0,3.5,17.2,114.0,169.09,118.73
2018,6,1,18,45,340.0,34.0,3.5,16.1,76.5,111.15,70.44
2018,6,1,19,0,224.0,25.0,3.5,15.0,39.0,62.49,19.7
2018,6,1,19,15,117.5,13.5,3.6,14.3,20.5,24.54,0.0
2018,6,1,19,30,11.0,2.0,3.7,13.6,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.8,12.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.5,1.85,8.95,8.5,0.0,0.0
2018,6,2,5,0,115.0,13.0,2.0,9.3,17.0,12.78,0.0
2018,6,2,5,15,253.0,24.5,2.2,9.95,50.0,19.29,8.26
2018,6,2,5,30,391.0,36.0,2.4,10.6,83.0,27.57,18.43
2018,6,2,5,45,477.5,42.5,2.55,11.3,126.5,30.68,21.76
2018,6,2,6,0,564.0,49.0,2.7,12.0,170.0,33.69,24.69
2018,6,2,6,15,620.0,54.0,2.55,12.85,219.5,59.23,30.73
2018,6,2,6,30,676.0,59.0,2.4,13.7,269.0,106.11,57.28
2018,6,2,6,45,714.5,63.0,2.25,14.5,320.0,152.89,91.9
2018,6,2,7,0,753.0,67.0,2.1,15.3,371.0,203.95,134.35
2018,6,2,7,15,780.5,70.5,2.0,16.4,422.5,255.91,179.56
2018,6,2,7,30,808.0,74.0,1.9,17.5,474.0,310.56,226.97
2018,6,2,7,45,829.0,76.5,1.8,18.6,524.0,367.68,275.4
2018,6,2,8,0,850.0,79.0,1.7,19.7,574.0,422.91,320.77
2018,6,2,8,15,866.0,81.0,1.7,20.55,621.0,476.62,363.95
2018,6,2,8,30,882.0,83.0,1.7,21.4,668.0,530.82,405.87
2018,6,2,8,45,894.5,85.0,1.7,22.25,711.5,583.32,444.98
2018,6,2,9,0,907.0,87.0,1.7,23.1,755.0,635.5,482.39
2018,6,2,9,15,912.5,91.0,1.75,23.8,792.5,684.44,516.76
2018,6,2,9,30,918.0,95.0,1.8,24.5,830.0,731.98,547.95
2018,6,2,9,45,921.0,99.0,1.9,25.2,862.0,776.1,575.84
2018,6,2,10,0,924.0,103.0,2.0,25.9,894.0,818.23,602.06
2018,6,2,10,15,930.0,103.5,2.05,26.55,920.5,857.26,625.6
2018,6,2,10,30,936.0,104.0,2.1,27.2,947.0,894.16,647.47
2018,6,2,10,45,940.0,105.0,2.1,27.8,967.0,927.47,666.46
2018,6,2,11,0,944.0,106.0,2.1,28.4,987.0,958.2,683.62
2018,6,2,11,15,946.5,106.5,2.1,28.8,1000.0,984.33,698.29
2018,6,2,11,30,949.0,107.0,2.1,29.2,1013.0,1007.53,711.1
2018,6,2,11,45,950.5,107.0,2.05,29.6,1018.5,1026.26,720.54
2018,6,2,12,0,952.0,107.0,2.0,30.0,1024.0,1041.85,728.06
2018,6,2,12,15,953.0,106.0,1.95,30.25,1022.0,1052.72,733.17
2018,6,2,12,30,954.0,105.0,1.9,30.5,1020.0,1060.3,736.38
2018,6,2,12,45,954.5,103.5,1.9,30.75,1011.0,1063.51,737.73
2018,6,2,13,0,955.0,102.0,1.9,31.0,1002.0,1063.32,737.18
2018,6,2,13,15,952.5,101.5,1.9,31.1,986.0,1057.76,733.97
2018,6,2,13,30,950.0,101.0,1.9,31.2,970.0,1048.84,728.89
2018,6,2,13,45,946.0,99.5,1.9,31.35,946.0,1034.09,720.25
2018,6,2,14,0,942.0,98.0,1.9,31.5,922.0,1016.11,709.77
2018,6,2,14,15,935.5,97.0,2.0,31.45,891.5,993.18,698.07
2018,6,2,14,30,929.0,96.0,2.1,31.4,861.0,967.35,684.47
2018,6,2,14,45,920.5,94.5,2.2,31.35,824.5,936.41,667.47
2018,6,2,15,0,912.0,93.0,2.3,31.3,788.0,902.99,648.67
2018,6,2,15,15,901.0,91.0,2.3,31.3,746.5,864.59,625.41
2018,6,2,15,30,890.0,89.0,2.3,31.3,705.0,824.24,600.68
2018,6,2,15,45,875.5,86.5,2.45,30.85,659.0,778.89,574.35
2018,6,2,16,0,861.0,84.0,2.6,30.4,613.0,732.3,546.44
2018,6,2,16,15,842.0,81.5,2.6,29.95,564.0,681.57,514.14
2018,6,2,16,30,823.0,79.0,2.6,29.5,515.0,633.45,482.17
2018,6,2,16,45,798.0,76.0,2.65,29.05,464.0,577.83,442.77
2018,6,2,17,0,773.0,73.0,2.7,28.6,413.0,522.94,402.53
2018,6,2,17,15,739.0,69.0,2.55,27.45,361.5,463.33,357.83
2018,6,2,17,30,705.0,65.0,2.4,26.3,310.0,405.92,313.11
2018,6,2,17,45,656.0,60.0,2.2,25.15,259.0,343.7,263.03
2018,6,2,18,0,607.0,55.0,2.0,24.0,208.0,286.85,215.6
2018,6,2,18,15,534.0,48.5,2.05,22.8,161.5,224.66,163.57
2018,6,2,18,30,461.0,42.0,2.1,21.6,115.0,169.92,117.08
2018,6,2,18,45,346.0,33.5,2.15,20.35,77.5,112.33,70.11
2018,6,2,19,0,231.0,25.0,2.2,19.1,40.0,64.08,21.9
2018,6,2,19,15,121.5,13.5,2.4,18.45,21.0,25.08,0.0
2018,6,2,19,30,12.0,2.0,2.6,17.8,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.8,17.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
