Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,650.31,517.83
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,594.55,476.86
2018,8,30,16,30,743.0,79.0,4.1,19.6,389.0,539.24,434.87
2018,8,30,16,45,704.0,74.0,4.2,19.0,336.0,478.6,387.21
2018,8,30,17,0,665.0,69.0,4.3,18.4,283.0,418.57,338.38
2018,8,30,17,15,606.5,63.0,4.3,17.65,231.0,351.42,282.09
2018,8,30,17,30,548.0,57.0,4.3,16.9,179.0,289.36,228.18
2018,8,30,17,45,458.0,48.0,4.3,16.15,131.5,218.86,166.72
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,157.71,112.57
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,90.5,46.85
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,31.44,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,13.76,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.39,7.34
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,28.31,18.85
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,34.81,25.28
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,55.52,31.5
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,100.18,56.06
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,146.97,92.68
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,193.78,133.21
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,247.89,178.13
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,312.7,232.21
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,367.33,278.65
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,423.79,324.94
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,479.16,368.41
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,535.12,410.21
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,587.44,449.28
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,637.97,485.91
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,685.72,519.06
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,732.17,548.95
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,774.47,575.64
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,814.74,600.66
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,850.13,622.22
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,882.97,641.96
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,911.91,660.38
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,937.86,676.87
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,957.83,689.67
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,974.5,700.44
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,986.62,709.43
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,995.28,716.27
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,998.92,720.38
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,998.96,722.19
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,993.75,720.97
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,985.01,717.5
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,969.9,709.86
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,951.45,700.0
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,927.41,687.14
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,900.34,672.09
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,867.85,652.74
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,832.82,631.82
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,790.62,603.89
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,746.59,574.4
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,699.6,546.58
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,655.37,519.57
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,600.93,480.23
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,546.47,439.06
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,485.55,391.2
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,426.55,343.03
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,359.64,286.77
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,297.24,232.34
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,228.58,172.16
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,167.4,117.46
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,94.56,42.79
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,33.46,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,11.8,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,19.49,5.09
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,28.01,18.49
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,35.94,26.22
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,56.47,33.12
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,100.87,57.77
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,148.31,92.8
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,200.92,136.2
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,253.33,181.69
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,308.57,229.36
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,363.15,275.81
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,421.25,323.57
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,475.73,366.94
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,530.72,409.1
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,581.05,447.2
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,630.05,483.16
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,674.49,515.02
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,716.63,544.46
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,757.94,572.94
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,797.65,599.0
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,833.03,621.89
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,866.23,643.2
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,894.91,661.91
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,920.94,678.87
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,940.84,691.63
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,957.74,702.51
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,968.45,710.08
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,975.91,715.66
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,976.68,716.79
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,974.17,715.89
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,966.75,712.42
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,956.11,706.97
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,939.88,697.97
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,920.62,686.94
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,895.31,672.43
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,867.36,655.98
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,833.1,634.93
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,799.84,614.34
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,756.58,584.97
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,712.08,554.44
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,663.15,522.22
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,613.64,487.97
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,559.01,447.81
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,504.82,406.66
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,444.11,358.77
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,385.78,311.12
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,319.7,255.72
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,258.71,202.96
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,191.72,144.88
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,133.78,93.82
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,71.5,25.99
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,18.73,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,11.8,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.91,3.51
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,28.44,18.85
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,38.05,28.16
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,56.72,34.49
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,100.04,58.23
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,147.07,92.68
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,200.06,136.19
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,252.88,181.83
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,309.53,230.66
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,364.3,277.48
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,422.79,325.84
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,477.52,369.76
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,533.02,412.68
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,583.48,450.47
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,632.41,485.86
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,677.29,516.97
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,719.78,545.42
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,761.66,572.69
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,801.9,597.68
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,837.14,619.0
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,870.16,638.65
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,898.69,656.24
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,924.5,672.02
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,945.05,683.86
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,962.56,693.77
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,971.15,699.71
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,976.38,703.63
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,975.51,703.35
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,971.34,701.09
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,964.24,698.23
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,953.91,693.34
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,938.02,684.68
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,919.08,674.03
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,893.43,659.53
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,865.09,643.11
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,831.12,622.56
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,794.96,600.25
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,754.43,573.52
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,709.68,543.53
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,660.32,512.43
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,610.44,479.35
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,554.91,439.41
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,500.01,398.49
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,438.81,351.17
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,380.2,304.04
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,313.24,248.54
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,251.79,195.93
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,183.75,137.6
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,127.09,87.93
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,66.16,15.61
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,15.77,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,11.3,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,18.13,1.59
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,28.92,19.17
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,39.17,29.13
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,57.54,36.59
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,99.2,59.58
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,144.25,92.34
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,195.94,134.63
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,247.62,179.58
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,302.96,227.79
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,356.53,274.1
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,412.21,320.89
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,466.16,364.99
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,522.25,409.21
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,571.98,447.4
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,620.66,483.61
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,665.61,515.94
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,708.63,545.99
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,749.85,574.4
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,789.45,600.29
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,824.59,622.97
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,857.56,644.01
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,885.01,661.57
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,909.8,677.33
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,929.59,689.59
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,946.37,699.92
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,958.33,707.97
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,967.1,714.05
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,970.55,716.72
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,970.65,717.32
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,962.98,713.56
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,952.04,707.74
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,935.52,698.62
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,915.95,687.65
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,890.32,673.16
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,862.06,656.69
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,827.29,635.3
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,790.44,612.13
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,746.2,581.82
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,703.42,552.3
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,649.98,517.12
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,596.9,480.02
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,542.6,439.28
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,489.06,397.83
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,412.63,336.62
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,340.05,276.87
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,256.81,207.0
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,184.59,145.58
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,145.65,110.23
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,109.15,75.27
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,56.93,2.78
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,14.19,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,10.81,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,17.35,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,26.95,17.32
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,36.54,26.69
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,52.96,32.16
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,96.06,55.0
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,142.53,88.7
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,195.1,131.93
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,247.48,177.78
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,303.34,226.8
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,360.22,275.93
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,416.98,323.62
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,470.71,367.64
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,524.99,410.55
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,577.33,450.44
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,629.57,488.88
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,678.22,523.58
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,725.63,555.42
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,768.28,582.55
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,808.95,607.91
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,844.4,629.69
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,877.31,649.58
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,905.84,666.93
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,931.4,682.28
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,950.94,693.92
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,967.2,703.5
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,979.27,711.0
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,987.88,716.38
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,990.0,717.68
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,988.59,716.84
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,981.3,713.17
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,970.56,707.38
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,953.66,697.77
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,933.55,686.06
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,908.04,671.4
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,879.68,654.74
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,845.16,633.58
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,808.35,610.63
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,770.19,585.63
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,725.69,555.87
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,675.25,524.33
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,624.27,490.77
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,566.65,449.06
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,509.89,406.46
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,448.88,358.9
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,388.83,310.26
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,320.75,253.47
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,258.46,199.71
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,188.16,139.24
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,128.41,85.84
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,62.63,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,12.71,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,10.81,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,17.42,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,27.03,17.32
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,36.76,26.92
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,52.33,32.12
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,94.8,54.47
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,140.52,87.59
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,192.06,130.07
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,244.04,175.61
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,299.6,224.49
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,355.97,273.55
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,412.21,321.33
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,465.92,365.81
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,520.3,409.38
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,571.58,449.38
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,622.3,487.74
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,668.61,521.77
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,712.81,553.1
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,754.75,581.33
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,794.8,607.95
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,829.25,630.28
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,861.24,650.79
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,889.4,669.72
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,914.7,686.71
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,934.14,699.38
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,950.4,709.98
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,961.98,719.06
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,970.2,726.04
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,973.03,729.34
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,972.42,730.43
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,964.72,727.15
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,953.65,721.67
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,937.0,712.38
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,917.22,700.93
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,891.04,685.2
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,862.09,667.42
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,833.56,649.93
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,797.65,626.87
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,754.69,596.93
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,710.25,565.62
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,660.18,532.6
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,609.64,497.01
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,555.14,455.07
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,499.63,411.07
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,437.63,360.36
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,378.44,310.25
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,310.54,251.3
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,248.49,195.88
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,179.39,134.77
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,120.91,80.66
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,58.3,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.9,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,10.32,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.34,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,23.56,14.36
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,29.42,20.54
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,44.06,24.34
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,92.52,49.21
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,141.49,84.6
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,195.94,130.03
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,250.91,178.9
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,309.09,230.78
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,366.1,281.11
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,426.49,332.68
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,482.17,379.0
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,538.1,423.87
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,589.16,463.85
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,638.82,501.5
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,662.72,517.51
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,677.52,526.06
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,740.16,572.12
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,804.44,615.71
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,844.26,641.44
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,882.35,665.9
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,910.6,683.71
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,935.81,699.48
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,956.49,712.04
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,973.83,722.41
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,986.16,729.82
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,994.97,735.01
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,997.7,736.46
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,996.77,735.68
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,990.14,732.02
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,979.93,726.15
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,963.2,715.87
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,943.07,703.43
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,917.57,688.23
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,889.06,670.94
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,855.21,649.62
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,818.88,626.43
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,776.07,597.94
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,731.52,567.91
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,681.77,535.12
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,634.92,503.36
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,578.95,461.71
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,523.41,418.99
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,460.4,369.03
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,399.73,318.98
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,331.44,261.28
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,270.72,207.86
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,198.74,145.18
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,137.72,87.43
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,59.97,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,9.83,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.47,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,22.77,13.51
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,28.68,19.79
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,42.15,23.05
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,90.75,47.21
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,140.89,83.05
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,196.43,128.86
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,251.41,177.09
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,309.44,227.97
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,369.61,279.79
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,428.9,329.32
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,484.64,374.44
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,540.6,417.95
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,593.32,457.61
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,645.09,495.16
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,693.86,529.16
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,740.9,559.29
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,784.11,586.71
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,825.09,612.28
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,861.52,634.54
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,895.19,654.8
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,924.64,672.7
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,950.94,688.52
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,971.11,700.94
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,987.79,711.2
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,999.12,718.43
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,1006.77,723.46
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,1009.31,725.58
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1008.14,725.45
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,1000.78,722.12
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,989.78,716.55
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,973.36,707.71
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,953.51,696.63
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,927.58,682.05
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,898.59,665.34
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,863.64,644.19
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,826.15,621.1
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,783.26,593.06
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,738.59,563.46
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,688.69,532.32
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,637.93,499.34
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,583.46,459.76
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,525.72,416.28
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,462.31,366.51
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,401.29,316.63
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,332.75,259.22
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,269.59,204.29
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,199.32,143.32
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,137.21,83.04
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,59.36,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,9.34,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,15.61,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,21.02,11.82
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,28.54,19.54
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,40.96,22.41
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,87.16,43.71
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,137.74,79.74
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,193.35,125.74
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,248.64,174.55
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,306.69,225.91
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,365.48,277.17
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,423.05,325.95
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,478.9,371.73
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,534.75,415.76
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,587.22,455.95
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,638.63,493.97
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,686.62,528.14
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,732.75,558.59
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,775.16,585.62
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,815.32,610.72
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,850.91,632.29
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,883.73,651.79
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,912.78,669.28
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,938.71,684.66
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,958.19,696.14
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,974.22,705.46
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,985.93,713.07
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,994.07,718.5
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,997.56,721.37
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,997.35,721.99
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,989.55,718.35
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,978.16,712.5
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,961.32,703.15
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,941.11,691.6
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,916.64,677.62
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,889.07,661.44
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,855.25,641.18
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,818.9,618.91
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,775.26,590.06
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,729.89,559.68
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,680.76,529.09
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,630.66,496.29
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,578.8,458.25
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,523.51,416.2
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,460.74,366.68
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,400.24,316.88
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,330.08,257.75
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,265.52,201.28
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,193.93,139.0
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,130.04,74.83
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,53.04,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,9.34,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,18.68,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,22.63,13.05
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,29.01,20.0
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,41.15,23.59
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,90.55,47.56
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,140.63,82.93
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,196.32,128.78
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,251.53,177.39
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,309.93,228.97
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,367.28,278.94
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,427.8,329.74
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,484.53,375.81
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,541.39,420.08
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,594.59,460.3
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,646.93,498.43
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,695.36,532.28
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,742.11,562.47
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,781.37,586.17
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,817.5,607.41
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,856.89,631.08
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,894.13,652.98
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,922.69,669.26
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,948.02,683.46
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,967.62,694.1
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,983.72,702.6
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,993.22,709.77
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,999.04,714.68
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,999.37,715.73
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,996.06,714.58
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,988.33,711.92
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,977.04,706.98
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,959.57,697.98
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,938.81,686.78
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,911.5,671.12
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,881.29,653.42
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,845.6,631.93
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,807.64,608.61
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,768.32,582.94
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,722.77,552.58
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,670.86,519.9
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,618.47,484.43
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,559.4,441.63
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,501.24,397.77
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,438.64,348.44
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,377.3,298.15
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,307.23,239.44
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,243.53,184.17
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,170.43,121.37
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,106.63,56.37
