Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,11.3,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,18.32,0.0
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,27.02,17.35
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,43.79,25.48
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,83.2,46.0
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,131.54,80.56
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,180.77,121.44
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,235.07,168.61
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,289.46,216.43
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,345.11,264.34
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,397.86,308.72
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,451.71,352.21
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,502.58,392.68
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,553.18,431.65
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,598.92,465.58
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,643.66,497.73
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,683.09,525.68
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,720.32,550.05
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,753.5,571.18
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,783.92,590.31
2018,10,10,11,15,923.5,85.0,1.05,19.5,729.0,807.92,605.49
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,828.75,618.63
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,844.7,628.59
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,857.23,636.43
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,863.82,641.64
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,866.88,644.68
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,863.91,643.95
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,857.46,641.03
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,845.8,635.06
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,830.86,626.91
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,809.6,615.0
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,785.38,600.9
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,754.94,582.76
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,722.12,562.5
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,687.41,540.25
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,646.57,512.98
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,599.03,477.79
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,550.92,440.96
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,494.64,398.9
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,439.53,355.64
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,376.82,303.71
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,315.99,251.42
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,244.08,189.02
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,180.62,131.95
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,100.68,42.24
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,29.82,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,9.83,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,15.82,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,26.36,16.6
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,45.03,27.77
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,80.37,47.39
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,120.34,77.01
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,141.49,100.94
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,150.6,114.69
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,183.37,143.4
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,215.21,170.47
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,310.25,244.93
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,430.39,338.45
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,484.09,379.5
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,538.74,419.81
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,584.98,451.94
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,630.91,482.12
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,669.44,509.94
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,707.02,536.01
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,739.19,557.27
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,768.79,576.76
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,793.97,593.59
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,816.2,608.5
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,832.8,619.85
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,846.13,629.16
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,853.52,634.89
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,857.47,638.49
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,856.59,639.0
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,852.25,637.34
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,840.22,630.83
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,824.88,622.16
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,803.95,609.32
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,780.03,594.45
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,750.46,576.17
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,722.99,559.17
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,683.65,533.45
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,642.67,506.08
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,594.92,470.9
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,546.66,434.29
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,490.02,390.67
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,434.59,346.48
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,372.22,295.24
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,311.75,243.83
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,238.86,181.66
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,174.8,124.72
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,95.86,28.37
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,27.88,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,9.34,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,15.58,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,22.99,13.51
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,37.88,21.23
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,77.77,40.54
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,126.52,74.61
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,178.65,117.57
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,234.05,165.62
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,287.65,213.01
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,343.75,261.7
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,396.93,307.07
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,451.0,351.68
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,503.31,393.76
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,555.06,434.03
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,601.75,469.34
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,647.34,502.78
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,688.07,532.44
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,726.57,558.43
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,759.61,580.09
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,789.83,599.69
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,815.54,616.5
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,838.03,631.13
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,855.45,642.36
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,869.4,651.33
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,876.92,656.58
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,880.81,659.54
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,878.84,658.38
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,873.26,654.94
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,862.89,648.49
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,849.05,639.81
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,827.52,626.2
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,802.87,610.46
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,772.25,590.62
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,739.06,568.86
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,699.22,542.21
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,657.56,513.89
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,609.3,478.77
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,564.21,444.32
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,508.02,401.0
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,452.72,356.88
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,388.59,305.15
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,327.86,253.98
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,253.72,190.83
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,191.71,134.31
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,104.75,13.8
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,32.86,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,9.34,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,18.68,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,20.78,11.48
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,35.6,19.19
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,78.03,38.17
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,129.11,73.59
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,182.22,117.75
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,239.71,168.26
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,296.02,218.66
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,352.82,268.68
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,406.97,315.44
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,461.47,360.84
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,512.81,402.42
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,563.32,441.86
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,610.11,477.04
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,655.18,509.73
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,695.59,538.42
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,733.63,563.14
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,766.41,583.71
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,796.25,602.08
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,821.47,618.25
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,843.39,632.21
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,859.5,642.29
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,872.03,650.1
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,879.42,655.62
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,883.14,658.84
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,880.56,657.48
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,874.31,653.83
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,862.99,647.73
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,848.19,639.35
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,827.07,626.36
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,802.81,611.22
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,771.99,592.03
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,738.59,570.78
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,699.1,544.63
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,657.79,516.73
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,609.62,481.37
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,564.55,446.72
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,508.16,404.19
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,452.7,360.48
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,387.17,306.8
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,325.23,253.78
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,251.23,189.82
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,189.72,132.03
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,102.27,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,32.09,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,17.69,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,20.97,11.45
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,35.43,20.07
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,77.29,38.59
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,128.2,73.77
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,180.79,117.45
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,238.2,168.04
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,294.79,219.13
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,354.74,272.25
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,410.35,320.88
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,466.62,368.49
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,518.82,411.35
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,570.32,452.13
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,618.54,489.29
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,665.16,524.11
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,707.8,555.12
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,748.15,582.25
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,782.99,604.7
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,814.91,624.9
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,840.55,640.85
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,862.79,654.44
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,880.59,665.15
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,894.76,673.47
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,903.18,678.42
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,907.81,680.98
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,906.17,679.49
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,900.74,675.65
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,888.96,668.08
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,873.55,658.22
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,853.04,645.12
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,829.2,629.81
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,798.23,609.8
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,764.5,587.75
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,724.15,561.17
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,681.81,532.74
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,632.47,496.96
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,582.3,458.93
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,524.7,413.58
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,471.07,369.55
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,405.22,316.75
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,342.73,264.13
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,266.44,199.16
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,198.17,134.81
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,103.65,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,26.81,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,17.69,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,21.55,11.57
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,31.84,22.52
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,75.74,35.89
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,128.06,71.69
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,181.55,116.09
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,240.73,168.29
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,297.68,219.53
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,356.62,271.5
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,411.63,318.89
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,466.89,364.55
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,518.99,406.31
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,570.08,445.53
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,618.12,480.83
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,664.32,513.32
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,705.03,541.55
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,743.27,565.74
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,776.7,585.37
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,807.11,602.58
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,833.19,616.69
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,855.88,628.35
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,872.54,636.74
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,885.54,642.83
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,893.19,647.92
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,897.06,650.78
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,895.35,651.03
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,889.88,648.97
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,877.7,643.14
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,861.92,635.0
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,840.89,623.48
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,816.62,609.71
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,784.93,590.95
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,750.51,570.05
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,710.76,545.08
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,669.1,518.2
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,619.96,482.81
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,570.06,445.44
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,513.75,402.3
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,461.39,360.38
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,395.09,307.44
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,332.34,254.79
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,255.46,189.54
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,187.1,123.93
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,87.65,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,6.88,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,16.71,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,21.23,10.96
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,30.57,21.45
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,74.09,35.73
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,126.37,71.39
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,178.93,114.96
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,235.88,165.35
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,292.54,216.6
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,349.69,267.49
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,404.43,315.16
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,459.52,361.27
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,511.27,403.38
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,562.13,443.15
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,608.47,477.8
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,652.99,509.72
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,693.63,538.69
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,731.84,563.95
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,765.14,585.24
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,795.47,604.35
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,821.34,620.55
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,843.87,634.47
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,860.1,643.84
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,872.73,650.9
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,879.42,654.5
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,882.37,655.8
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,879.96,653.59
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,873.86,649.13
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,861.39,641.35
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,845.41,631.38
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,823.7,617.65
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,798.83,601.84
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,767.61,582.1
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,733.74,560.4
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,693.68,534.08
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,651.81,506.08
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,602.88,470.38
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,553.34,433.09
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,499.66,391.59
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,443.35,346.58
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,376.6,293.32
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,313.85,240.7
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,237.86,176.12
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,170.18,109.47
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,78.91,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,14.74,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,19.6,9.21
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,28.87,19.91
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,71.15,35.6
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,120.37,68.61
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,170.85,109.84
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,226.16,158.02
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,280.64,206.51
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,337.42,255.97
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,391.72,302.05
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,445.67,345.94
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,496.32,386.16
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,546.3,424.3
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,592.79,458.95
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,637.7,491.36
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,677.51,518.85
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,715.01,543.27
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,748.08,563.22
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,778.34,581.07
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,803.76,594.98
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,825.95,606.66
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,842.3,613.58
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,855.15,618.22
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,861.87,619.94
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,864.95,619.57
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,862.93,615.33
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,857.32,610.05
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,845.43,604.61
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,830.11,598.09
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,808.76,588.03
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,784.33,575.83
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,752.92,559.05
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,718.99,540.03
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,679.04,516.15
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,637.42,489.83
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,592.23,457.19
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,542.41,420.26
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,484.84,377.82
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,428.55,334.32
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,361.54,280.87
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,298.75,228.28
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,226.28,166.55
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,159.17,98.15
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,66.89,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,14.74,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,19.81,8.72
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,27.78,18.82
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,66.47,32.8
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,116.97,66.36
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,166.98,106.81
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,221.96,154.26
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,276.28,202.26
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,333.03,251.24
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,386.35,295.72
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,440.75,338.78
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,490.97,378.46
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,540.57,416.3
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,585.97,449.91
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,629.82,481.38
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,669.96,510.21
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,707.88,536.54
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,740.21,557.47
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,769.75,576.45
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,794.3,591.3
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,815.66,604.06
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,832.56,613.28
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,846.02,620.33
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,853.17,623.31
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,856.74,624.13
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,854.15,621.14
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,848.0,616.07
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,835.78,606.99
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,820.18,595.93
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,798.82,582.28
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,774.41,566.78
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,743.26,548.8
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,709.63,528.96
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,669.7,505.1
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,632.26,481.46
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,582.55,446.16
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,532.4,409.47
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,475.21,367.78
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,419.36,324.98
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,353.29,272.67
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,291.42,221.13
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,219.1,159.82
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,150.75,87.26
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,63.33,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,13.76,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,19.02,7.37
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,25.91,17.07
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,64.63,31.64
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,114.42,64.54
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,164.53,104.71
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,219.83,152.16
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,273.0,199.12
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,328.68,247.52
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,382.54,293.43
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,437.58,338.62
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,487.59,379.01
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,537.0,417.61
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,582.73,452.19
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,626.92,484.59
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,666.38,512.92
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,703.62,538.81
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,736.34,559.16
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,766.28,577.41
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,790.34,591.48
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,811.21,603.35
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,827.93,613.09
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,841.2,620.64
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,847.09,623.35
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,849.4,623.88
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,845.75,620.79
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,838.59,615.59
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,826.09,608.03
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,810.27,598.42
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,788.39,584.29
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,763.55,568.28
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,732.08,548.21
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,698.25,526.45
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,662.58,503.1
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,620.94,474.03
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,571.05,438.27
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,520.86,401.19
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,463.26,357.8
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,407.16,313.83
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,340.59,261.3
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,281.79,212.24
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,206.69,148.89
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,137.8,72.55
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,57.28,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
