Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.5,1.25,2.55,2.5,0.0,0.0
2018,11,19,7,0,1.0,5.0,1.2,2.6,5.0,4.91,0.0
2018,11,19,7,15,7.0,18.5,1.3,3.4,19.0,17.45,1.37
2018,11,19,7,30,13.0,32.0,1.4,4.2,33.0,30.52,19.42
2018,11,19,7,45,7.0,47.5,1.5,4.95,48.0,45.84,33.64
2018,11,19,8,0,1.0,63.0,1.6,5.7,63.0,60.37,46.93
2018,11,19,8,15,47.5,82.5,1.7,6.4,95.0,88.21,69.32
2018,11,19,8,30,94.0,102.0,1.8,7.1,127.0,121.66,96.77
2018,11,19,8,45,211.5,112.5,1.95,7.75,180.5,172.22,137.14
2018,11,19,9,0,329.0,123.0,2.1,8.4,234.0,232.84,186.86
2018,11,19,9,15,462.5,116.5,2.05,9.1,291.0,294.81,237.76
2018,11,19,9,30,596.0,110.0,2.0,9.8,348.0,366.92,296.88
2018,11,19,9,45,669.5,104.0,2.0,10.5,390.0,419.76,340.39
2018,11,19,10,0,743.0,98.0,2.0,11.2,432.0,476.21,386.05
2018,11,19,10,15,731.5,105.0,1.95,11.75,448.5,504.23,408.46
2018,11,19,10,30,720.0,112.0,1.9,12.3,465.0,529.42,428.07
2018,11,19,10,45,637.0,136.0,1.8,12.85,456.0,527.37,425.24
2018,11,19,11,0,554.0,160.0,1.7,13.4,447.0,516.47,415.37
2018,11,19,11,15,545.0,165.5,1.65,13.8,452.5,530.21,425.42
2018,11,19,11,30,536.0,171.0,1.6,14.2,458.0,541.77,433.42
2018,11,19,11,45,596.5,156.5,1.55,14.55,477.0,579.05,461.76
2018,11,19,12,0,657.0,142.0,1.5,14.9,496.0,613.33,487.33
2018,11,19,12,15,575.0,161.0,1.4,15.05,468.5,580.58,460.97
2018,11,19,12,30,493.0,180.0,1.3,15.2,441.0,548.32,435.26
2018,11,19,12,45,413.5,192.5,1.25,15.35,407.5,508.46,404.16
2018,11,19,13,0,334.0,205.0,1.2,15.5,374.0,459.97,366.42
2018,11,19,13,15,335.5,197.0,1.15,15.55,361.0,451.26,360.38
2018,11,19,13,30,337.0,189.0,1.1,15.6,348.0,441.28,353.0
2018,11,19,13,45,345.0,176.0,1.05,15.6,331.0,428.57,343.76
2018,11,19,14,0,353.0,163.0,1.0,15.6,314.0,414.31,333.23
2018,11,19,14,15,257.0,158.0,0.85,15.35,263.5,343.09,276.68
2018,11,19,14,30,161.0,153.0,0.7,15.1,213.0,267.97,216.52
2018,11,19,14,45,88.5,120.5,0.6,14.9,153.0,185.27,149.65
2018,11,19,15,0,16.0,88.0,0.5,14.7,93.0,96.35,75.91
2018,11,19,15,15,8.0,68.5,0.5,14.7,71.0,71.51,55.22
2018,11,19,15,30,0.0,49.0,0.5,14.7,49.0,47.34,34.68
2018,11,19,15,45,0.0,39.0,0.5,14.05,39.0,37.67,26.37
2018,11,19,16,0,0.0,29.0,0.5,13.4,29.0,28.0,17.92
2018,11,19,16,15,4.0,21.0,0.45,13.15,21.0,21.67,11.9
2018,11,19,16,30,8.0,13.0,0.4,12.9,13.0,15.1,1.25
2018,11,19,16,45,8.0,7.0,0.4,12.6,7.0,8.98,0.0
2018,11,19,17,0,8.0,1.0,0.4,12.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,12.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,20,6,45,46.5,5.0,0.8,3.4,5.5,0.0,0.0
2018,11,20,7,0,93.0,10.0,0.8,3.2,11.0,9.83,0.0
2018,11,20,7,15,241.0,21.0,0.85,3.75,41.0,17.01,0.0
2018,11,20,7,30,389.0,32.0,0.9,4.3,71.0,39.62,19.02
2018,11,20,7,45,477.5,39.5,0.95,4.85,111.0,76.3,40.81
2018,11,20,8,0,566.0,47.0,1.0,5.4,151.0,121.93,74.39
2018,11,20,8,15,620.5,53.0,1.0,6.0,193.5,168.25,113.55
2018,11,20,8,30,675.0,59.0,1.0,6.6,236.0,219.23,158.46
2018,11,20,8,45,710.0,63.0,1.0,7.2,275.5,267.46,202.15
2018,11,20,9,0,745.0,67.0,1.0,7.8,315.0,317.01,246.43
2018,11,20,9,15,755.5,73.0,0.85,8.6,348.5,361.06,284.97
2018,11,20,9,30,766.0,79.0,0.7,9.4,382.0,404.37,321.24
2018,11,20,9,45,753.0,89.5,0.6,10.2,406.0,440.83,350.88
2018,11,20,10,0,740.0,100.0,0.5,11.0,430.0,474.51,376.93
2018,11,20,10,15,767.5,99.0,0.55,11.75,457.5,514.62,408.23
2018,11,20,10,30,795.0,98.0,0.6,12.5,485.0,553.43,437.75
2018,11,20,10,45,805.0,98.5,0.6,13.25,502.0,583.41,459.49
2018,11,20,11,0,815.0,99.0,0.6,14.0,519.0,611.35,479.27
2018,11,20,11,15,798.5,104.5,0.8,14.65,522.5,625.58,490.91
2018,11,20,11,30,782.0,110.0,1.0,15.3,526.0,638.22,501.14
2018,11,20,11,45,675.5,136.5,1.25,15.95,496.5,608.9,479.67
2018,11,20,12,0,569.0,163.0,1.5,16.6,467.0,571.09,451.5
2018,11,20,12,15,556.0,164.0,1.5,16.85,458.5,569.17,450.19
2018,11,20,12,30,543.0,165.0,1.5,17.1,450.0,565.06,446.91
2018,11,20,12,45,572.0,152.0,1.55,17.35,446.0,572.42,453.29
2018,11,20,13,0,601.0,139.0,1.6,17.6,442.0,581.01,460.37
2018,11,20,13,15,557.5,144.5,1.6,17.6,417.0,551.15,437.89
2018,11,20,13,30,514.0,150.0,1.6,17.6,392.0,523.64,417.14
2018,11,20,13,45,517.0,139.0,1.55,17.6,370.5,507.31,405.34
2018,11,20,14,0,520.0,128.0,1.5,17.6,349.0,488.94,391.73
2018,11,20,14,15,601.5,103.0,1.3,17.35,339.5,504.96,404.55
2018,11,20,14,30,683.0,78.0,1.1,17.1,330.0,511.4,409.23
2018,11,20,14,45,668.0,74.0,0.9,16.85,298.5,480.46,383.97
2018,11,20,15,0,653.0,70.0,0.7,16.6,267.0,448.25,357.37
2018,11,20,15,15,581.0,65.5,0.7,16.6,222.0,385.5,307.39
2018,11,20,15,30,509.0,61.0,0.7,16.6,177.0,325.93,258.74
2018,11,20,15,45,401.0,54.0,0.75,15.35,133.5,251.79,198.62
2018,11,20,16,0,293.0,47.0,0.8,14.1,90.0,184.37,142.48
2018,11,20,16,15,196.5,33.5,0.85,13.6,58.0,123.46,89.46
2018,11,20,16,30,100.0,20.0,0.9,13.1,26.0,63.45,19.06
2018,11,20,16,45,50.0,10.0,0.95,12.6,13.0,22.89,0.0
2018,11,20,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.65,8.15,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,8.2,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.5,1.85,8.6,3.5,3.37,0.0
2018,11,21,7,30,0.0,6.0,2.0,9.0,6.0,5.78,0.0
2018,11,21,7,45,0.0,7.5,2.1,9.35,7.5,7.23,0.48
2018,11,21,8,0,0.0,9.0,2.2,9.7,9.0,8.67,1.83
2018,11,21,8,15,0.0,11.0,2.3,9.95,11.0,10.6,3.56
2018,11,21,8,30,0.0,13.0,2.4,10.2,13.0,12.53,5.26
2018,11,21,8,45,0.0,18.5,2.5,10.4,18.5,17.84,9.88
2018,11,21,9,0,0.0,24.0,2.6,10.6,24.0,23.16,14.47
2018,11,21,9,15,0.0,26.0,2.8,11.0,26.0,25.09,16.09
2018,11,21,9,30,0.0,28.0,3.0,11.4,28.0,27.03,17.68
2018,11,21,9,45,2.0,57.5,3.2,11.8,58.5,56.47,42.8
2018,11,21,10,0,4.0,87.0,3.4,12.2,89.0,86.18,67.82
2018,11,21,10,15,4.0,101.0,3.65,12.7,103.0,100.08,79.24
2018,11,21,10,30,4.0,115.0,3.9,13.2,117.0,114.06,90.66
2018,11,21,10,45,12.5,141.0,4.15,13.65,147.5,145.12,116.32
2018,11,21,11,0,21.0,167.0,4.4,14.1,178.0,176.95,142.39
2018,11,21,11,15,17.5,155.5,4.5,14.3,164.5,163.67,131.23
2018,11,21,11,30,14.0,144.0,4.6,14.5,151.0,150.18,119.97
2018,11,21,11,45,35.0,146.5,4.7,14.65,165.0,170.79,137.45
2018,11,21,12,0,56.0,149.0,4.8,14.8,179.0,188.35,152.39
2018,11,21,12,15,50.5,159.0,4.7,14.7,186.0,196.06,158.58
2018,11,21,12,30,45.0,169.0,4.6,14.6,193.0,203.77,164.78
2018,11,21,12,45,77.5,168.5,4.5,14.55,208.0,226.28,184.2
2018,11,21,13,0,110.0,168.0,4.4,14.5,223.0,255.57,209.0
2018,11,21,13,15,55.5,109.5,4.2,14.35,137.0,148.24,120.05
2018,11,21,13,30,1.0,51.0,4.0,14.2,51.0,49.95,36.68
2018,11,21,13,45,0.5,43.5,3.8,14.05,43.5,42.35,30.37
2018,11,21,14,0,0.0,36.0,3.6,13.9,36.0,34.76,24.0
2018,11,21,14,15,8.0,50.0,3.4,13.75,53.0,53.25,40.0
2018,11,21,14,30,16.0,64.0,3.2,13.6,70.0,73.35,57.31
2018,11,21,14,45,18.0,58.5,2.95,13.4,64.5,68.49,53.29
2018,11,21,15,0,20.0,53.0,2.7,13.2,59.0,63.48,49.08
2018,11,21,15,15,10.0,33.0,2.7,13.2,36.0,37.17,26.39
2018,11,21,15,30,0.0,13.0,2.7,13.2,13.0,12.53,5.11
2018,11,21,15,45,0.0,10.0,2.35,12.65,10.0,9.64,2.58
2018,11,21,16,0,0.0,7.0,2.0,12.1,7.0,6.74,0.04
2018,11,21,16,15,0.0,5.0,1.85,11.55,5.0,4.82,0.0
2018,11,21,16,30,0.0,3.0,1.7,11.0,3.0,2.89,0.0
2018,11,21,16,45,0.0,1.5,1.55,10.5,1.5,1.47,0.0
2018,11,21,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,22,6,45,47.5,4.5,1.5,6.15,5.0,0.0,0.0
2018,11,22,7,0,95.0,9.0,1.5,6.2,10.0,8.85,0.0
2018,11,22,7,15,253.5,19.0,1.75,7.0,38.5,15.37,0.0
2018,11,22,7,30,412.0,29.0,2.0,7.8,67.0,35.14,15.34
2018,11,22,7,45,505.5,35.0,2.25,8.55,107.0,72.6,36.4
2018,11,22,8,0,599.0,41.0,2.5,9.3,147.0,118.06,68.61
2018,11,22,8,15,654.5,45.5,2.65,9.7,189.0,164.18,107.16
2018,11,22,8,30,710.0,50.0,2.8,10.1,231.0,214.99,152.05
2018,11,22,8,45,747.0,52.0,2.95,10.55,270.5,262.4,195.62
2018,11,22,9,0,784.0,54.0,3.1,11.0,310.0,311.9,240.83
2018,11,22,9,15,797.5,58.0,3.2,11.35,343.5,356.53,281.87
2018,11,22,9,30,811.0,62.0,3.3,11.7,377.0,400.58,321.42
2018,11,22,9,45,607.5,101.0,3.4,12.05,347.5,382.62,310.84
2018,11,22,10,0,404.0,140.0,3.5,12.4,318.0,345.46,282.47
2018,11,22,10,15,382.0,137.5,3.55,12.7,313.0,346.8,284.6
2018,11,22,10,30,360.0,135.0,3.6,13.0,308.0,345.48,284.08
2018,11,22,10,45,633.0,99.5,3.7,13.35,416.5,480.73,395.17
2018,11,22,11,0,906.0,64.0,3.8,13.7,525.0,621.36,507.23
2018,11,22,11,15,910.0,64.5,3.9,13.85,535.0,644.71,525.44
2018,11,22,11,30,914.0,65.0,4.0,14.0,545.0,665.18,541.84
2018,11,22,11,45,915.5,64.5,4.1,14.2,547.0,679.89,553.21
2018,11,22,12,0,917.0,64.0,4.2,14.4,549.0,691.44,561.84
2018,11,22,12,15,885.0,72.0,4.3,14.4,536.0,686.66,558.74
2018,11,22,12,30,853.0,80.0,4.4,14.4,523.0,682.05,555.97
2018,11,22,12,45,589.5,136.0,4.55,14.45,438.5,567.32,464.67
2018,11,22,13,0,326.0,192.0,4.7,14.5,354.0,437.43,358.63
2018,11,22,13,15,205.0,188.5,4.75,14.35,289.0,343.17,281.99
2018,11,22,13,30,84.0,185.0,4.8,14.2,224.0,250.5,204.7
2018,11,22,13,45,82.5,162.0,4.9,14.1,198.5,223.55,183.24
2018,11,22,14,0,81.0,139.0,5.0,14.0,173.0,196.35,161.21
2018,11,22,14,15,41.5,101.0,5.05,13.7,118.5,128.88,104.5
2018,11,22,14,30,2.0,63.0,5.1,13.4,64.0,62.07,47.43
2018,11,22,14,45,23.5,65.5,5.1,13.15,72.5,79.07,62.46
2018,11,22,15,0,45.0,68.0,5.1,12.9,81.0,93.2,74.81
2018,11,22,15,15,84.5,77.0,5.1,12.9,97.5,129.01,105.22
2018,11,22,15,30,124.0,86.0,5.1,12.9,114.0,158.7,129.44
2018,11,22,15,45,101.0,69.0,4.6,12.0,88.5,125.77,100.62
2018,11,22,16,0,78.0,52.0,4.1,11.1,63.0,94.23,72.74
2018,11,22,16,15,43.5,34.5,3.9,10.7,40.5,59.23,41.32
2018,11,22,16,30,9.0,17.0,3.7,10.3,18.0,20.25,0.22
2018,11,22,16,45,4.5,8.5,3.5,9.9,9.0,9.52,0.0
2018,11,22,17,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,23,6,45,9.5,2.0,1.35,9.05,2.0,0.0,0.0
2018,11,23,7,0,19.0,4.0,1.4,9.1,4.0,3.93,0.0
2018,11,23,7,15,9.5,10.5,1.6,9.35,10.5,10.21,0.0
2018,11,23,7,30,0.0,17.0,1.8,9.6,17.0,16.4,7.16
2018,11,23,7,45,0.0,29.0,1.95,9.85,29.0,28.0,17.97
2018,11,23,8,0,0.0,41.0,2.1,10.1,41.0,39.57,28.28
2018,11,23,8,15,4.5,56.5,2.25,10.25,57.5,55.26,41.84
2018,11,23,8,30,9.0,72.0,2.4,10.4,74.0,71.51,55.8
2018,11,23,8,45,8.5,64.5,2.55,10.6,67.0,64.68,50.05
2018,11,23,9,0,8.0,57.0,2.7,10.8,60.0,57.65,44.04
2018,11,23,9,15,4.5,69.0,2.9,11.05,70.5,68.35,53.21
2018,11,23,9,30,1.0,81.0,3.1,11.3,81.0,78.79,62.01
2018,11,23,9,45,0.5,74.5,3.3,11.55,74.5,72.26,56.28
2018,11,23,10,0,0.0,68.0,3.5,11.8,68.0,65.73,50.58
2018,11,23,10,15,0.5,71.5,3.7,12.05,71.5,69.39,53.55
2018,11,23,10,30,1.0,75.0,3.9,12.3,75.0,73.07,56.54
2018,11,23,10,45,1.5,84.5,4.1,12.55,85.0,82.6,64.44
2018,11,23,11,0,2.0,94.0,4.3,12.8,95.0,92.28,72.45
2018,11,23,11,15,1.0,105.5,4.4,12.9,106.0,103.1,81.38
2018,11,23,11,30,0.0,117.0,4.5,13.0,117.0,113.98,90.34
2018,11,23,11,45,0.0,95.5,4.65,13.1,95.5,92.57,72.42
2018,11,23,12,0,0.0,74.0,4.8,13.2,74.0,71.56,54.81
2018,11,23,12,15,0.0,64.5,4.75,13.15,64.5,62.36,47.11
2018,11,23,12,30,0.0,55.0,4.7,13.1,55.0,53.16,39.4
2018,11,23,12,45,0.0,66.0,4.6,13.05,66.0,63.81,48.42
2018,11,23,13,0,0.0,77.0,4.5,13.0,77.0,74.46,57.45
2018,11,23,13,15,0.0,69.0,4.55,13.0,69.0,66.71,50.98
2018,11,23,13,30,0.0,61.0,4.6,13.0,61.0,58.96,44.51
2018,11,23,13,45,0.5,61.0,4.6,13.05,61.0,59.28,44.87
2018,11,23,14,0,1.0,61.0,4.6,13.1,61.0,59.59,45.22
2018,11,23,14,15,2.0,67.5,4.55,13.0,68.0,66.47,51.2
2018,11,23,14,30,3.0,74.0,4.5,12.9,75.0,73.54,57.34
2018,11,23,14,45,1.5,57.5,4.45,12.8,58.0,56.41,42.8
2018,11,23,15,0,0.0,41.0,4.4,12.7,41.0,39.59,28.42
2018,11,23,15,15,0.0,38.5,4.4,12.7,38.5,37.17,26.33
2018,11,23,15,30,0.0,36.0,4.4,12.7,36.0,34.76,24.15
2018,11,23,15,45,0.0,27.5,4.25,12.4,27.5,26.54,16.97
2018,11,23,16,0,0.0,19.0,4.1,12.1,19.0,18.33,9.75
2018,11,23,16,15,0.0,12.5,4.05,11.95,12.5,12.05,3.98
2018,11,23,16,30,0.0,6.0,4.0,11.8,6.0,5.78,0.0
2018,11,23,16,45,0.0,3.0,3.95,11.7,3.0,2.95,0.0
2018,11,23,17,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,3.5,2.05,9.1,3.5,0.0,0.0
2018,11,24,7,0,69.0,7.0,2.1,9.1,7.0,6.88,0.0
2018,11,24,7,15,236.0,16.5,2.35,9.55,34.0,16.22,0.0
2018,11,24,7,30,403.0,26.0,2.6,10.0,61.0,31.23,12.88
2018,11,24,7,45,498.0,31.5,2.85,10.45,99.5,65.74,31.15
2018,11,24,8,0,593.0,37.0,3.1,10.9,138.0,109.94,61.59
2018,11,24,8,15,649.5,41.0,3.1,11.15,179.5,155.03,98.75
2018,11,24,8,30,706.0,45.0,3.1,11.4,221.0,204.91,142.53
2018,11,24,8,45,675.5,55.0,3.1,11.65,246.0,241.56,179.06
2018,11,24,9,0,645.0,65.0,3.1,11.9,271.0,273.81,211.19
2018,11,24,9,15,507.0,95.0,3.05,12.25,268.5,283.94,225.42
2018,11,24,9,30,369.0,125.0,3.0,12.6,266.0,279.56,225.47
2018,11,24,9,45,528.0,109.0,2.95,12.95,328.0,351.82,284.96
2018,11,24,10,0,687.0,93.0,2.9,13.3,390.0,432.75,350.87
2018,11,24,10,15,681.0,99.5,2.9,13.65,407.5,461.32,374.56
2018,11,24,10,30,675.0,106.0,2.9,14.0,425.0,487.59,396.01
2018,11,24,10,45,594.0,123.0,2.85,14.35,411.5,479.49,389.45
2018,11,24,11,0,513.0,140.0,2.8,14.7,398.0,462.44,375.59
2018,11,24,11,15,309.0,161.0,2.7,14.9,317.0,364.45,296.38
2018,11,24,11,30,105.0,182.0,2.6,15.1,236.0,257.52,207.79
2018,11,24,11,45,184.0,175.0,2.55,15.3,270.5,304.16,247.07
2018,11,24,12,0,263.0,168.0,2.5,15.5,305.0,358.68,291.56
2018,11,24,12,15,292.5,179.0,2.45,15.55,330.0,393.97,319.43
2018,11,24,12,30,322.0,190.0,2.4,15.6,355.0,428.79,346.74
2018,11,24,12,45,286.5,193.5,2.35,15.7,338.0,410.21,331.44
2018,11,24,13,0,251.0,197.0,2.3,15.8,321.0,390.78,315.67
2018,11,24,13,15,222.5,197.0,2.3,15.7,303.5,363.86,294.59
2018,11,24,13,30,194.0,197.0,2.3,15.6,286.0,344.49,279.2
2018,11,24,13,45,317.5,161.5,2.25,15.55,297.5,390.34,318.29
2018,11,24,14,0,441.0,126.0,2.2,15.5,309.0,432.19,353.17
2018,11,24,14,15,608.0,94.0,2.15,15.3,324.5,493.64,403.02
2018,11,24,14,30,775.0,62.0,2.1,15.1,340.0,538.91,438.99
2018,11,24,14,45,700.0,63.0,2.05,14.9,294.0,477.86,390.02
2018,11,24,15,0,625.0,64.0,2.0,14.7,248.0,421.43,344.24
2018,11,24,15,15,599.0,57.0,2.0,14.7,212.0,380.45,309.73
2018,11,24,15,30,573.0,50.0,2.0,14.7,176.0,339.56,273.97
2018,11,24,15,45,541.0,43.5,1.5,13.45,142.0,297.16,236.05
2018,11,24,16,0,509.0,37.0,1.0,12.2,108.0,256.06,197.47
2018,11,24,16,15,381.5,29.0,1.0,11.5,71.5,182.17,130.48
2018,11,24,16,30,254.0,21.0,1.0,10.8,35.0,109.61,10.44
2018,11,24,16,45,127.0,10.5,1.05,10.1,17.5,42.99,0.0
2018,11,24,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,25,6,45,20.5,2.5,1.05,5.4,2.5,0.0,0.0
2018,11,25,7,0,41.0,5.0,1.1,5.3,5.0,4.91,0.0
2018,11,25,7,15,190.5,17.0,1.15,5.85,31.0,16.71,0.0
2018,11,25,7,30,340.0,29.0,1.2,6.4,57.0,30.53,13.57
2018,11,25,7,45,464.5,34.5,1.3,6.95,97.5,63.89,31.53
2018,11,25,8,0,589.0,40.0,1.4,7.5,138.0,110.79,63.22
2018,11,25,8,15,629.5,45.5,1.45,8.05,176.5,154.24,99.6
2018,11,25,8,30,670.0,51.0,1.5,8.6,215.0,200.93,141.1
2018,11,25,8,45,691.0,57.0,1.6,9.15,251.5,245.79,182.56
2018,11,25,9,0,712.0,63.0,1.7,9.7,288.0,291.41,224.37
2018,11,25,9,15,763.5,62.0,1.8,10.3,328.5,341.33,268.41
2018,11,25,9,30,815.0,61.0,1.9,10.9,369.0,393.88,313.82
2018,11,25,9,45,839.5,62.0,2.0,11.5,401.5,438.1,351.91
2018,11,25,10,0,864.0,63.0,2.1,12.1,434.0,482.43,389.11
2018,11,25,10,15,874.5,64.0,2.15,12.5,457.5,518.96,419.49
2018,11,25,10,30,885.0,65.0,2.2,12.9,481.0,553.67,447.69
2018,11,25,10,45,891.5,66.0,2.2,13.3,498.0,584.05,471.71
2018,11,25,11,0,898.0,67.0,2.2,13.7,515.0,612.0,493.33
2018,11,25,11,15,902.0,67.5,2.2,14.0,525.0,635.26,511.18
2018,11,25,11,30,906.0,68.0,2.2,14.3,535.0,655.69,526.6
2018,11,25,11,45,906.5,68.5,2.2,14.65,537.5,670.89,537.78
2018,11,25,12,0,907.0,69.0,2.2,15.0,540.0,682.97,546.17
2018,11,25,12,15,907.0,68.0,2.2,15.15,535.0,689.84,550.96
2018,11,25,12,30,907.0,67.0,2.2,15.3,530.0,693.48,553.52
2018,11,25,12,45,905.0,65.5,2.15,15.45,518.0,691.94,552.11
2018,11,25,13,0,903.0,64.0,2.1,15.6,506.0,687.15,548.48
2018,11,25,13,15,894.5,62.5,2.0,15.6,486.0,674.8,539.38
2018,11,25,13,30,886.0,61.0,1.9,15.6,466.0,659.43,528.18
2018,11,25,13,45,873.5,59.5,1.85,15.6,439.5,638.57,512.88
2018,11,25,14,0,861.0,58.0,1.8,15.6,413.0,615.09,495.08
2018,11,25,14,15,843.0,56.5,1.75,15.45,381.0,585.85,472.84
2018,11,25,14,30,825.0,55.0,1.7,15.3,349.0,554.66,448.61
2018,11,25,14,45,799.0,52.0,1.65,15.15,312.0,519.16,420.33
2018,11,25,15,0,773.0,49.0,1.6,15.0,275.0,478.83,387.54
2018,11,25,15,15,689.5,50.0,1.6,15.0,229.0,413.86,334.33
2018,11,25,15,30,606.0,51.0,1.6,15.0,183.0,355.23,284.81
2018,11,25,15,45,445.5,48.5,1.15,13.85,134.0,261.62,207.07
2018,11,25,16,0,285.0,46.0,0.7,12.7,85.0,178.56,137.5
2018,11,25,16,15,186.5,31.5,0.7,12.4,53.5,116.91,82.73
2018,11,25,16,30,88.0,17.0,0.7,12.1,22.0,54.15,0.0
2018,11,25,16,45,44.0,8.5,0.7,11.8,11.0,19.64,0.0
2018,11,25,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,26,6,45,12.5,2.0,1.15,3.65,2.0,0.0,0.0
2018,11,26,7,0,25.0,4.0,1.1,3.7,4.0,3.93,0.0
2018,11,26,7,15,38.5,16.5,1.25,4.45,18.5,16.22,0.0
2018,11,26,7,30,52.0,29.0,1.4,5.2,33.0,26.68,13.67
2018,11,26,7,45,83.5,45.0,1.5,6.0,56.5,47.39,31.53
2018,11,26,8,0,115.0,61.0,1.6,6.8,80.0,71.53,50.87
2018,11,26,8,15,136.5,77.5,1.55,7.3,106.0,97.71,72.98
2018,11,26,8,30,158.0,94.0,1.5,7.8,132.0,126.03,97.33
2018,11,26,8,45,179.5,109.0,1.5,8.3,159.5,155.96,123.18
2018,11,26,9,0,201.0,124.0,1.5,8.8,187.0,187.08,149.93
2018,11,26,9,15,201.5,139.0,1.55,9.5,208.5,212.41,171.85
2018,11,26,9,30,202.0,154.0,1.6,10.2,230.0,235.12,191.14
2018,11,26,9,45,302.5,154.0,1.6,10.9,278.0,290.79,236.48
2018,11,26,10,0,403.0,154.0,1.6,11.6,326.0,354.49,287.78
2018,11,26,10,15,430.5,158.0,1.6,12.05,351.0,388.13,314.81
2018,11,26,10,30,458.0,162.0,1.6,12.5,376.0,422.33,342.0
2018,11,26,10,45,422.0,177.0,1.55,13.0,379.5,432.13,348.94
2018,11,26,11,0,386.0,192.0,1.5,13.5,383.0,433.64,349.33
2018,11,26,11,15,319.5,207.0,1.5,13.8,367.5,418.62,336.74
2018,11,26,11,30,253.0,222.0,1.5,14.1,352.0,400.07,321.21
2018,11,26,11,45,195.5,222.5,1.5,14.4,323.0,362.35,291.03
2018,11,26,12,0,138.0,223.0,1.5,14.7,294.0,328.41,263.44
2018,11,26,12,15,170.0,215.0,1.5,14.95,302.0,343.36,276.01
2018,11,26,12,30,202.0,207.0,1.5,15.2,310.0,358.07,288.1
2018,11,26,12,45,346.0,183.5,1.55,15.5,354.5,437.91,352.69
2018,11,26,13,0,490.0,160.0,1.6,15.8,399.0,517.21,414.96
2018,11,26,13,15,456.5,161.5,1.55,15.7,377.0,494.78,397.07
2018,11,26,13,30,423.0,163.0,1.5,15.6,355.0,471.21,378.96
2018,11,26,13,45,528.0,130.0,1.45,15.45,356.0,497.33,401.25
2018,11,26,14,0,633.0,97.0,1.4,15.3,357.0,521.85,421.38
2018,11,26,14,15,582.0,97.5,1.25,14.8,321.5,479.42,388.12
2018,11,26,14,30,531.0,98.0,1.1,14.3,286.0,437.02,354.85
2018,11,26,14,45,488.0,88.5,0.95,13.8,247.0,388.81,316.7
2018,11,26,15,0,445.0,79.0,0.8,13.3,208.0,338.2,275.91
2018,11,26,15,15,315.5,79.0,0.8,13.3,163.5,260.84,212.29
2018,11,26,15,30,186.0,79.0,0.8,13.3,119.0,184.52,148.74
2018,11,26,15,45,222.0,60.0,0.8,12.5,97.5,178.34,142.12
2018,11,26,16,0,258.0,41.0,0.8,11.7,76.0,161.37,124.79
2018,11,26,16,15,233.5,30.5,0.85,11.4,53.5,131.54,93.22
2018,11,26,16,30,209.0,20.0,0.9,11.1,31.0,94.18,0.0
2018,11,26,16,45,104.5,10.0,0.9,10.8,15.5,36.55,0.0
2018,11,26,17,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.1,5.15,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.1,5.3,3.0,0.0,0.0
2018,11,27,7,15,10.5,8.5,1.05,5.65,8.5,8.36,0.0
2018,11,27,7,30,0.0,14.0,1.0,6.0,14.0,13.5,4.04
2018,11,27,7,45,0.0,21.5,0.95,6.4,21.5,20.75,11.92
2018,11,27,8,0,0.0,29.0,0.9,6.8,29.0,27.99,18.6
2018,11,27,8,15,0.0,36.0,1.0,7.3,36.0,34.76,24.7
2018,11,27,8,30,0.0,43.0,1.1,7.8,43.0,41.53,30.7
2018,11,27,8,45,0.0,55.0,1.2,8.3,55.0,53.15,40.8
2018,11,27,9,0,0.0,67.0,1.3,8.8,67.0,64.77,50.76
2018,11,27,9,15,0.0,64.5,1.4,9.15,64.5,62.34,48.52
2018,11,27,9,30,0.0,62.0,1.5,9.5,62.0,59.92,46.3
2018,11,27,9,45,0.0,51.0,1.55,9.85,51.0,49.27,37.0
2018,11,27,10,0,0.0,40.0,1.6,10.2,40.0,38.63,27.75
2018,11,27,10,15,0.0,56.0,1.7,10.45,56.0,54.11,40.94
2018,11,27,10,30,0.0,72.0,1.8,10.7,72.0,69.61,54.01
2018,11,27,10,45,0.0,80.0,1.85,10.9,80.0,77.37,60.44
2018,11,27,11,0,0.0,88.0,1.9,11.1,88.0,85.18,66.9
2018,11,27,11,15,0.0,65.5,2.05,11.2,65.5,63.32,48.37
2018,11,27,11,30,0.0,43.0,2.2,11.3,43.0,41.55,29.86
2018,11,27,11,45,0.5,53.0,2.3,11.4,53.5,51.55,38.36
2018,11,27,12,0,1.0,63.0,2.4,11.5,64.0,61.56,46.84
2018,11,27,12,15,18.0,126.5,2.5,11.55,136.0,139.45,112.63
2018,11,27,12,30,35.0,190.0,2.6,11.6,208.0,219.74,179.04
2018,11,27,12,45,25.5,153.0,2.7,11.7,166.0,173.68,140.96
2018,11,27,13,0,16.0,116.0,2.8,11.8,124.0,124.32,99.96
2018,11,27,13,15,12.0,90.5,2.8,11.9,96.5,95.79,76.1
2018,11,27,13,30,8.0,65.0,2.8,12.0,69.0,68.07,52.68
2018,11,27,13,45,20.5,80.0,2.8,12.05,88.5,93.27,74.44
2018,11,27,14,0,33.0,95.0,2.8,12.1,108.0,117.05,94.85
2018,11,27,14,15,27.5,85.5,2.45,11.9,96.0,103.27,83.21
2018,11,27,14,30,22.0,76.0,2.1,11.7,84.0,89.63,71.66
2018,11,27,14,45,12.5,65.5,1.75,11.5,70.0,70.33,55.13
2018,11,27,15,0,3.0,55.0,1.4,11.3,56.0,54.73,41.67
2018,11,27,15,15,1.5,43.5,1.4,11.3,44.0,42.75,31.33
2018,11,27,15,30,0.0,32.0,1.4,11.3,32.0,30.89,21.0
2018,11,27,15,45,0.0,19.5,1.15,10.75,19.5,18.81,10.5
2018,11,27,16,0,0.0,7.0,0.9,10.2,7.0,6.74,0.06
2018,11,27,16,15,1.0,5.0,0.85,10.05,5.0,5.16,0.0
2018,11,27,16,30,2.0,3.0,0.8,9.9,3.0,3.51,0.0
2018,11,27,16,45,1.0,1.5,0.75,9.7,1.5,1.73,0.0
2018,11,27,17,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,8.95,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,8.9,1.0,0.0,0.0
2018,11,28,7,15,6.5,10.0,0.65,9.2,10.5,9.83,0.0
2018,11,28,7,30,9.0,19.0,0.7,9.5,20.0,18.32,6.74
2018,11,28,7,45,16.0,31.0,0.8,9.8,33.5,30.68,19.38
2018,11,28,8,0,23.0,43.0,0.9,10.1,47.0,43.95,30.84
2018,11,28,8,15,37.0,57.0,0.95,10.45,65.0,61.06,45.22
2018,11,28,8,30,51.0,71.0,1.0,10.8,83.0,79.67,60.95
2018,11,28,8,45,47.0,81.0,1.1,11.15,93.5,91.09,71.2
2018,11,28,9,0,43.0,91.0,1.2,11.5,104.0,102.1,80.9
2018,11,28,9,15,137.5,110.5,1.15,11.8,159.5,158.43,126.77
2018,11,28,9,30,232.0,130.0,1.1,12.1,215.0,223.84,180.08
2018,11,28,9,45,257.5,135.0,1.05,12.4,237.0,250.22,201.9
2018,11,28,10,0,283.0,140.0,1.0,12.7,259.0,277.9,224.69
2018,11,28,10,15,249.0,164.0,1.0,13.0,273.0,296.52,239.59
2018,11,28,10,30,215.0,188.0,1.0,13.3,287.0,308.33,248.64
2018,11,28,10,45,261.0,181.0,1.0,13.6,305.5,338.5,272.9
2018,11,28,11,0,307.0,174.0,1.0,13.9,324.0,365.97,294.84
2018,11,28,11,15,330.5,176.5,1.05,14.15,341.0,390.96,314.55
2018,11,28,11,30,354.0,179.0,1.1,14.4,358.0,415.84,334.03
2018,11,28,11,45,326.0,154.0,1.2,14.65,319.5,384.39,310.05
2018,11,28,12,0,298.0,129.0,1.3,14.9,281.0,343.84,279.1
2018,11,28,12,15,586.0,102.0,1.45,14.95,398.0,513.07,414.96
2018,11,28,12,30,874.0,75.0,1.6,15.0,515.0,674.02,537.73
2018,11,28,12,45,864.0,76.0,1.8,15.1,502.0,673.95,537.73
2018,11,28,13,0,854.0,77.0,2.0,15.2,489.0,667.22,534.22
2018,11,28,13,15,842.0,75.5,2.2,15.1,468.5,653.31,525.59
2018,11,28,13,30,830.0,74.0,2.4,15.0,448.0,636.57,514.55
2018,11,28,13,45,812.5,73.0,2.55,14.9,421.5,614.21,498.62
2018,11,28,14,0,795.0,72.0,2.7,14.8,395.0,589.52,480.5
2018,11,28,14,15,772.0,70.0,2.7,14.55,363.0,558.25,456.57
2018,11,28,14,30,749.0,68.0,2.7,14.3,331.0,525.36,430.8
2018,11,28,14,45,626.0,75.5,2.7,14.05,279.0,449.34,369.65
2018,11,28,15,0,503.0,83.0,2.7,13.8,227.0,374.9,308.7
2018,11,28,15,15,385.0,79.0,2.7,13.8,179.5,294.45,241.68
2018,11,28,15,30,267.0,75.0,2.7,13.8,132.0,223.5,181.5
2018,11,28,15,45,223.0,61.5,2.5,13.05,102.0,173.4,138.38
2018,11,28,16,0,179.0,48.0,2.3,12.3,72.0,133.51,102.98
2018,11,28,16,15,118.0,33.0,2.45,12.0,46.5,89.02,61.67
2018,11,28,16,30,57.0,18.0,2.6,11.7,21.0,41.86,0.0
2018,11,28,16,45,28.5,9.0,2.75,11.4,10.5,16.1,0.0
2018,11,28,17,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.3,8.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,8.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,10.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,9.6,2.0,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.8,9.7,4.0,3.85,0.0
2018,11,29,7,45,0.0,6.0,6.0,9.75,6.0,5.78,0.0
2018,11,29,8,0,0.0,8.0,6.2,9.8,8.0,7.71,0.91
2018,11,29,8,15,0.0,9.5,6.3,9.9,9.5,9.16,2.24
